Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.56
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94961
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96219
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,4,N Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,4,N Current (Max),A,45.62
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,4,N Current (RMS),A,30.25
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,25.25
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,58.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.25
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,20.75
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,30.75
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.37
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98523
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98813
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99503
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,3,N Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,3,N Current (Max),A,34.25
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,3,N Current (RMS),A,22.75
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,64.38
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,88.12
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,68.12
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,70.5
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,101.12
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,82.38
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,79.62
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,100.38
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,86.5
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.56
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.44
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.56
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92526
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9346
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76901
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,2,N Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,2,N Current (Max),A,29.5
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,2,N Current (RMS),A,12.62
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,33.88
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,24.62
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.62
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,17.62
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.56
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96832
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91409
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97299
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,1,N Current (Min),A,59.38
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,1,N Current (Max),A,28.88
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,32.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,69.75
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.75
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.88
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,47.38
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,29.75
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.25
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,busbar,,N Current (Min),A,59.38
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,busbar,,N Current (Max),A,194.62
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,71.88
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (Min),A,150.12
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (Max),A,216.25
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.88
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (Min),A,137.38
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (Max),A,188.5
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.75
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (Min),A,147.75
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (Max),A,198.12
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.75
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.69
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.44
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.31
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96869
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91028
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96472
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,5,N Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,5,N Current (Max),A,58.38
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,5,N Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,5,L3 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,5,L3 Current (Max),A,36.25
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.5
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,5,L2 Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,5,L2 Current (Max),A,32.12
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.5
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,5,L1 Current (Min),A,19.38
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,5,L1 Current (Max),A,36.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.38
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.25
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.69
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.19
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97546
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91986
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94287
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,4,N Current (Min),A,17.88
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,4,N Current (Max),A,42.75
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,4,N Current (RMS),A,30.62
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,27.25
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,54.88
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.38
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,18.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,27.38
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.38
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.5
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98941
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98938
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99496
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,3,N Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,3,N Current (Max),A,28.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,3,N Current (RMS),A,19.25
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,72.62
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,97.75
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,79.12
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,74.75
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,102.62
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,87.25
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,81.12
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,97.12
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,88.5
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.63
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.44
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.31
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93655
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92105
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77923
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (Max),A,24.38
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (RMS),A,16.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,35.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,26.5
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.38
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,16.88
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.56
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.87
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94922
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90866
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97641
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,1,N Current (Min),A,40.62
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,1,N Current (Max),A,23.88
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,31.75
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,43.25
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.12
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,49.62
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.38
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,28.5
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.75
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,busbar,,N Current (Min),A,63.38
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,busbar,,N Current (Max),A,169.5
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (Min),A,175.38
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (Max),A,238.62
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.12
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (Min),A,142.38
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (Max),A,188.62
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.12
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (Min),A,144.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (Max),A,184.25
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.75
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.19
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.19
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.5
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95383
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85193
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97342
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,5,N Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,5,N Current (Max),A,129.75
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,5,N Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,5,L3 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,5,L3 Current (Max),A,48.5
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.88
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,5,L2 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,5,L2 Current (Max),A,45.88
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.5
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,5,L1 Current (Min),A,18.5
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,5,L1 Current (Max),A,45.25
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.25
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.5
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.37
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95453
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91437
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94333
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,4,N Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,4,N Current (Max),A,54.88
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,4,N Current (RMS),A,21.62
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,43.25
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.25
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,19.12
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,32.75
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.37
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98825
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98697
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99557
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,3,N Current (Min),A,16.88
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,3,N Current (Max),A,56.62
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,3,N Current (RMS),A,24.88
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,61.25
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,96.75
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,73.12
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,74.5
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,95.75
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,84.25
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,87.88
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,109.75
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,95.38
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.69
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.19
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.44
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89483
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90051
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82617
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (Max),A,46.38
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,23.62
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.88
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,29.12
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,25.38
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.18
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96069
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90951
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95328
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,1,N Current (Min),A,56.75
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,1,N Current (Max),A,27.62
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,33.62
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,45.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,33.38
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,25.12
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,busbar,,N Current (Min),A,64.12
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,busbar,,N Current (Max),A,329.88
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (Min),A,156.75
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (Max),A,195.12
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.25
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (Min),A,132.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (Max),A,185.38
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.75
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (Min),A,152.62
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (Max),A,210.25
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.25
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.62
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.25
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9599
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87485
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96023
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,5,N Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,5,N Current (Max),A,64.62
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,5,N Current (RMS),A,13.5
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,5,L3 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,5,L3 Current (Max),A,27.25
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,5,L2 Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,5,L2 Current (Max),A,32.75
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.25
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,5,L1 Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,5,L1 Current (Max),A,37.12
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.75
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.69
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.81
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.69
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92825
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8902
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93924
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,4,N Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,4,N Current (Max),A,34.25
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,4,N Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,19.12
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,47.88
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.25
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,30.25
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,29.38
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.62
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
