Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98715
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98813
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99615
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,3,N Current (Min),A,19.62
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,3,N Current (Max),A,56.88
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,3,N Current (RMS),A,30.75
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,61.12
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,88.62
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,71.75
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,74.5
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,103.88
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,85.25
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,89.12
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,130.62
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,102.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.19
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.44
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93063
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95865
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94272
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (Max),A,25.25
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,33.25
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,29.5
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.75
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,36.88
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.75
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96039
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92953
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94253
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,1,N Current (Min),A,48.38
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,1,N Current (Max),A,29.5
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.12
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,55.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.62
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,44.62
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.38
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,22.5
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,busbar,,N Current (Min),A,61.88
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,busbar,,N Current (Max),A,170.25
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,71.62
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (Min),A,150.88
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (Max),A,220.38
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.25
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (Min),A,145.25
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (Max),A,192.62
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.75
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (Min),A,151.75
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (Max),A,213.88
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.12
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.31
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.94
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.94
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97321
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8645
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97064
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,5,N Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,5,N Current (Max),A,58.88
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,5,N Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,5,L3 Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,5,L3 Current (Max),A,28.38
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.75
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,5,L2 Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,5,L2 Current (Max),A,24.38
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,5,L1 Current (Min),A,18.5
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,5,L1 Current (Max),A,30.75
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.5
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.06
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.5
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93036
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89175
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95355
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,4,N Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,4,N Current (Max),A,32.75
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,4,N Current (RMS),A,18.38
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.38
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,32.62
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.25
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,15.25
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,17.5
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,28.25
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.38
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.19
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.81
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98883
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98874
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99487
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,3,N Current (Min),A,18.38
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,3,N Current (Max),A,30.38
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,3,N Current (RMS),A,22.88
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,72.75
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,99.75
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,80.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,76.38
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,109.5
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,87.62
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,86.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,101.62
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,92.12
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.62
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.75
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.88
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8967
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91992
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86593
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (Max),A,27.62
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (RMS),A,12.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,27.88
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.62
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,24.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.62
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.25
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.13
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.19
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94675
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95203
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95117
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,1,N Current (Min),A,42.25
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,1,N Current (Max),A,25.25
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,33.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,56.75
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.62
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.75
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,41.25
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.25
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,22.5
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.88
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.48
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,busbar,,N Current (Min),A,64.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,busbar,,N Current (Max),A,158.25
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (Min),A,160.25
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (Max),A,204.5
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.38
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (Min),A,142.75
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (Max),A,196.38
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.38
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (Min),A,149.88
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (Max),A,198.62
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.75
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.69
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.69
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.37
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98294
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88934
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95377
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,5,N Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,5,N Current (Max),A,113.88
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,5,N Current (RMS),A,14.62
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Current (Max),A,42.75
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.62
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Current (Max),A,42.25
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Current (Max),A,37.88
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.5
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.31
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.25
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95724
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91885
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96725
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,4,N Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,4,N Current (Max),A,44.12
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,4,N Current (RMS),A,20.38
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,21.12
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,42.5
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.38
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,29.25
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,18.62
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,35.75
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.19
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9892
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99179
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99515
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,3,N Current (Min),A,16.88
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,3,N Current (Max),A,44.38
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,3,N Current (RMS),A,22.5
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,70.12
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,105.75
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,81.62
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,80.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,106.5
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,93.62
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,85.75
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,117.75
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,93.88
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.56
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.87
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.37
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91037
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92575
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85464
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (Max),A,40.5
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (RMS),A,13.5
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,30.62
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,23.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,36.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.62
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.07
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.81
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94891
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95605
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96463
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,1,N Current (Min),A,51.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,1,N Current (Max),A,24.75
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,33.75
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,47.62
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.25
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.88
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,42.75
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,24.38
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.62
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,busbar,,N Current (Min),A,65.12
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,busbar,,N Current (Max),A,285.38
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (Min),A,161.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (Max),A,213.62
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.62
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (Min),A,148.88
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (Max),A,210.75
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.38
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (Min),A,150.5
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (Max),A,201.62
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.25
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.69
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96393
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89258
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95038
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,5,N Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,5,N Current (Max),A,63.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,5,N Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Current (Max),A,33.88
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.5
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Current (Max),A,26.75
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Current (Min),A,16.88
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Current (Max),A,28.5
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.62
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.56
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.25
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.81
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95758
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92676
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98636
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,4,N Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,4,N Current (Max),A,54.25
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,4,N Current (RMS),A,36.5
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,21.25
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,50.62
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,26.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.62
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,20.25
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,69.62
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.38
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.81
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99048
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99277
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99457
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,3,N Current (Min),A,18.38
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,3,N Current (Max),A,34.75
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,3,N Current (RMS),A,22.75
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,70.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,106.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,84.12
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,76.12
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,107.12
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,91.38
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,86.38
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,98.62
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,91.62
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.62
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.19
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
