Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90393
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92175
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86975
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (Max),A,26.88
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (RMS),A,13.12
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,28.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.75
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,27.75
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.12
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.25
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95016
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95392
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96741
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,1,N Current (Min),A,37.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,1,N Current (Max),A,23.25
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,34.75
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,51.12
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.75
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,42.88
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.88
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,36.62
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,busbar,,N Current (Min),A,67.38
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,busbar,,N Current (Max),A,182.25
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,79.88
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (Min),A,167.88
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (Max),A,230.62
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.75
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (Min),A,150.25
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (Max),A,187.25
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.88
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (Min),A,155.38
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (Max),A,234.88
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.75
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.13
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.56
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.63
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95621
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89038
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95224
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,5,N Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,5,N Current (Max),A,60.25
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,5,N Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Current (Max),A,30.88
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.62
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Current (Max),A,27.25
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Current (Max),A,42.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.25
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.44
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.87
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95047
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93393
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99643
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,4,N Current (Min),A,35.75
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,4,N Current (Max),A,56.88
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,4,N Current (RMS),A,46.75
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.12
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,39.12
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.88
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,29.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.12
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,59.25
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,68.25
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99152
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99414
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99539
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,3,N Current (Min),A,18.12
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,3,N Current (Max),A,49.25
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,3,N Current (RMS),A,27.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,75.38
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,104.12
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,85.62
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,76.75
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,137.88
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,101.25
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,86.12
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,118.75
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,97.38
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.94
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.06
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.5
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95209
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96246
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90008
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (Max),A,22.62
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (RMS),A,15.62
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,32.88
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,27.5
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.12
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,26.38
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95483
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95035
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95322
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,1,N Current (Min),A,53.75
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,1,N Current (Max),A,26.62
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,34.75
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,55.25
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.62
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.62
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,42.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.75
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,33.62
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,busbar,,N Current (Min),A,70.75
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,busbar,,N Current (Max),A,162.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,80.5
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (Min),A,177.25
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (Max),A,227.5
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (Min),A,157.12
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (Max),A,233.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.38
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (Min),A,191.75
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (Max),A,243.62
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.38
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.44
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.5
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.37
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96954
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88605
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95636
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,5,N Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,5,N Current (Max),A,66.38
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,5,N Current (RMS),A,13.75
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Current (Min),A,17.5
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Current (Max),A,30.88
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.75
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Current (Max),A,27.75
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.75
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Current (Max),A,32.38
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.81
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.38
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96664
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89804
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97592
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,4,N Current (Min),A,18.62
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,4,N Current (Max),A,56.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,4,N Current (RMS),A,27.38
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,27.5
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,49.38
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.38
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,23.38
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,68.62
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.25
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98932
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99539
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99631
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,3,N Current (Min),A,21.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,3,N Current (Max),A,51.12
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,3,N Current (RMS),A,36.88
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,74.88
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,98.62
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,82.12
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,79.5
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,141.38
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,112.5
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,95.12
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,120.25
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,106.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.63
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.19
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94784
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97043
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89795
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (Max),A,30.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,31.88
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.25
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,28.88
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.69
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96106
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95169
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95187
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,1,N Current (Min),A,52.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,1,N Current (Max),A,32.88
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,37.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,59.75
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.62
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.75
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,58.5
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.12
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.75
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.12
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,busbar,,N Current (Min),A,71.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,busbar,,N Current (Max),A,177.62
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (Min),A,181.75
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (Max),A,235.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.12
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (Min),A,164.25
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (Max),A,231.25
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.38
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (Min),A,164.5
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (Max),A,219.75
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.62
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.19
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.31
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.56
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97565
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89047
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96109
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,5,N Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,5,N Current (Max),A,68.88
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,5,N Current (RMS),A,15.12
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Current (Min),A,18.25
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Current (Max),A,31.88
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.38
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Current (Max),A,35.75
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Current (Min),A,17.25
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Current (Max),A,38.5
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.38
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.87
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.88
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95782
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90921
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98245
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,4,N Current (Min),A,19.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,4,N Current (Max),A,34.38
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,4,N Current (RMS),A,26.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,30.25
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,43.62
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.25
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,21.38
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,20.5
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,42.5
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.88
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.94
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98721
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99448
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99561
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,3,N Current (Min),A,26.5
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,3,N Current (Max),A,48.62
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,3,N Current (RMS),A,37.12
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,70.25
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,86.12
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,72.88
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,84.38
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,131.62
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,106.5
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,93.25
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,120.12
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,102.5
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.31
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.81
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9527
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95602
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94195
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (Max),A,30.12
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,36.5
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.25
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,29.62
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.88
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9592
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94794
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94791
