Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,1,N Current (Min),A,40.62
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,1,N Current (Max),A,30.38
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,37.38
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,51.62
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.12
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,50.38
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.38
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,28.88
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.17
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.36
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.61
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,busbar,,N Current (Min),A,71.5
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,busbar,,N Current (Max),A,176.5
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,77.88
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (Min),A,173.75
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (Max),A,214.75
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.62
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (Min),A,160.5
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (Max),A,221.75
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (Min),A,168.12
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (Max),A,227.38
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.88
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.81
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.69
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.37
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9762
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91443
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95459
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,5,N Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,5,N Current (Max),A,67.5
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,5,N Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,18.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,36.88
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,31.12
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,28.75
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.5
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.56
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.44
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.5
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95273
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92465
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96799
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,4,N Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,4,N Current (Max),A,32.62
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,4,N Current (RMS),A,23.5
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,29.5
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,41.62
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,21.75
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,21.38
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,40.75
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.19
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98694
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99329
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99609
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,3,N Current (Min),A,20.38
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,3,N Current (Max),A,62.25
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,3,N Current (RMS),A,36.38
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,71.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,87.5
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.25
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,89.5
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,120.5
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,100.25
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,89.5
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,135.12
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,106.75
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.19
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.87
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90793
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9628
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90307
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (Max),A,28.62
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (RMS),A,15.25
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,30.75
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,44.75
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.25
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.38
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.38
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.5
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.87
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9761
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93997
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9234
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,1,N Current (Min),A,54.25
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,1,N Current (Max),A,37.38
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,37.25
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,65.75
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.75
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.12
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,38.88
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.62
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,20.62
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.47
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,busbar,,N Current (Min),A,71.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,busbar,,N Current (Max),A,184.75
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,78.88
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (Min),A,184.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (Max),A,225.62
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.62
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (Min),A,161.38
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (Max),A,216.5
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.75
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (Min),A,149.88
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (Max),A,209.12
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.81
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.44
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.19
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97278
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91708
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96738
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,5,N Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,5,N Current (Max),A,49.88
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,5,N Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Current (Max),A,28.75
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.88
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Current (Max),A,31.75
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Current (Max),A,32.12
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.38
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.63
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.5
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95892
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95804
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97177
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,4,N Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,4,N Current (Max),A,31.88
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,4,N Current (RMS),A,21.5
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,30.25
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,39.88
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,26.88
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.12
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,22.12
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,38.62
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.25
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.37
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98825
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99539
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99561
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,3,N Current (Min),A,22.12
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,3,N Current (Max),A,53.5
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,3,N Current (RMS),A,38.38
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,71.62
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,109.5
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,80.75
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,89.62
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,152.38
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,121.62
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,91.5
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,112.88
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,98.5
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.38
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.44
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.25
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8967
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92663
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93753
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (Max),A,25.25
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (RMS),A,16.88
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,27.88
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.12
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,29.12
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.25
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,38.5
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.81
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96973
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94998
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95764
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,1,N Current (Min),A,52.62
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,1,N Current (Max),A,37.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,36.75
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,65.75
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.75
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.12
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,52.5
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.62
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,22.25
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.12
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.86
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,busbar,,N Current (Min),A,71.75
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,busbar,,N Current (Max),A,125.12
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,76.38
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (Min),A,188.25
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (Max),A,224.88
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (Min),A,168.38
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (Max),A,232.25
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (Min),A,170.12
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (Max),A,217.38
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.25
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.94
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.25
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.87
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9743
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92187
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94867
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,5,N Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,5,N Current (Max),A,48.88
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,5,N Current (RMS),A,13.5
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Current (Min),A,17.88
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Current (Max),A,27.88
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.5
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Current (Max),A,31.5
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.75
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Current (Max),A,30.12
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.62
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.31
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.87
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98248
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95035
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96619
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,4,N Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,4,N Current (Max),A,47.38
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,4,N Current (RMS),A,29.88
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,31.25
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,61.88
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.62
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,30.88
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.75
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,21.62
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,32.62
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.88
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.06
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98697
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99338
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99597
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,3,N Current (Min),A,21.12
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,3,N Current (Max),A,56.75
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,3,N Current (RMS),A,33.25
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,71.12
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,109.38
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,80.75
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,80.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,138.88
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,105.5
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,92.62
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,115.25
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,101.38
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.19
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.87
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92093
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96585
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90021
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (Min),A,13.62
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (Max),A,23.38
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (RMS),A,16.5
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,35.38
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,33.5
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.88
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.75
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.75
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.94
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97848
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95459
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95053
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,1,N Current (Min),A,57.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,1,N Current (Max),A,39.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,43.12
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,57.62
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.12
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.62
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,57.62
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.38
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,21.25
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.31
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.11
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,busbar,,N Current (Min),A,74.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,busbar,,N Current (Max),A,160.0
