Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,90.25
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (Min),A,191.88
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (Max),A,251.75
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.88
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (Min),A,177.75
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (Max),A,255.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (Min),A,162.88
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (Max),A,200.75
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.12
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.62
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.25
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.37
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97906
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90024
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97299
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,5,N Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,5,N Current (Max),A,62.12
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,5,N Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Current (Min),A,18.5
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Current (Max),A,33.38
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.38
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Current (Max),A,34.5
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.88
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Current (Min),A,22.62
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Current (Max),A,34.38
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.75
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.56
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.81
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98315
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95517
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96844
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,4,N Current (Min),A,19.38
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,4,N Current (Max),A,53.75
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,4,N Current (RMS),A,29.75
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,36.5
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,76.38
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.5
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,27.88
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.62
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,22.25
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,35.62
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.25
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.19
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98758
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99387
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99582
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,3,N Current (Min),A,19.88
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,3,N Current (Max),A,56.62
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,3,N Current (RMS),A,30.62
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,71.62
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,96.75
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,81.75
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,80.5
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,131.75
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,102.75
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,90.38
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,128.88
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,101.25
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.19
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.94
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94022
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94522
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95813
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (Max),A,26.62
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (RMS),A,18.38
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.88
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,33.88
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,22.5
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,39.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.88
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98184
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96262
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95145
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,1,N Current (Min),A,52.75
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,1,N Current (Max),A,41.38
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,44.62
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,60.88
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.88
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.62
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,58.38
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,23.25
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.81
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.66
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.47
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,55.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,busbar,,N Current (Min),A,78.75
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,busbar,,N Current (Max),A,186.5
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,91.5
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (Min),A,201.75
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (Max),A,275.38
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.88
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (Min),A,177.38
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (Max),A,240.75
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.62
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (Min),A,171.12
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (Max),A,221.88
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.38
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.56
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.31
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97772
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97192
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95154
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,5,N Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,5,N Current (Max),A,64.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,5,N Current (RMS),A,36.5
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Current (Min),A,17.5
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Current (Max),A,36.38
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Current (Max),A,75.88
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,49.75
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Current (Min),A,17.5
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Current (Max),A,32.12
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.5
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.87
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9791
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95978
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96539
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,4,N Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,4,N Current (Max),A,54.75
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,4,N Current (RMS),A,26.5
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,31.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,70.25
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.25
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,51.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.38
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,22.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,32.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.75
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.37
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.81
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98398
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99426
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99472
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,3,N Current (Min),A,20.75
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,3,N Current (Max),A,53.38
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,3,N Current (RMS),A,38.75
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,67.25
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,96.75
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,71.62
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,89.88
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,130.12
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,110.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,91.75
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,109.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,98.62
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.69
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.44
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.63
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95361
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9331
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92944
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (Max),A,39.75
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.88
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,51.62
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.25
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,57.25
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.12
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,34.12
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.75
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98569
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95538
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96286
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,1,N Current (Min),A,53.75
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,1,N Current (Max),A,37.62
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,44.12
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,66.25
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.62
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,49.38
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.88
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,29.75
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.62
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.58
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,busbar,,N Current (Min),A,76.88
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,busbar,,N Current (Max),A,177.25
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,97.12
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (Min),A,197.12
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (Max),A,247.12
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.38
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (Min),A,182.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (Max),A,307.5
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.12
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (Min),A,163.62
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (Max),A,205.12
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.12
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.81
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.31
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97418
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96899
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94986
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,5,N Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,5,N Current (Max),A,65.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,5,N Current (RMS),A,18.62
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Current (Max),A,33.62
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.12
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Current (Min),A,24.62
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Current (Max),A,44.25
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.62
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Current (Min),A,16.88
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Current (Max),A,35.62
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.62
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.87
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.81
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9646
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9418
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9751
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,4,N Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,4,N Current (Max),A,32.38
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,4,N Current (RMS),A,22.25
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,29.38
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,50.5
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.38
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,37.88
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.25
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,21.75
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,45.75
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.25
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.69
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98892
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99368
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99524
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,3,N Current (Min),A,21.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,3,N Current (Max),A,40.5
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,3,N Current (RMS),A,30.62
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,68.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,110.88
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,84.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,91.75
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,123.25
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,105.62
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,93.75
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,120.62
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,104.75
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.87
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.12
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97812
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9183
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8945
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (Min),A,17.75
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (Max),A,43.62
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (RMS),A,29.5
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,30.75
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,57.62
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.75
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,19.75
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,24.25
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.62
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.81
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.75
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97671
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95633
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98038
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,1,N Current (Min),A,37.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,1,N Current (Max),A,27.62
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,36.62
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,58.25
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.88
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,57.88
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.25
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,33.12
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.62
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,busbar,,N Current (Min),A,77.75
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,busbar,,N Current (Max),A,175.38
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,85.75
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (Min),A,194.62
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (Max),A,261.5
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (Min),A,176.25
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (Max),A,234.62
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.25
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (Min),A,167.5
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (Max),A,233.12
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.88
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.13
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.44
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96979
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92889
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94583
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,5,N Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,5,N Current (Max),A,64.62
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,5,N Current (RMS),A,14.12
