Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Current (Max),A,36.12
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.62
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Current (Max),A,31.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.12
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Current (Min),A,17.25
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Current (Max),A,29.38
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9433
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96796
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99088
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,4,N Current (Min),A,19.38
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,4,N Current (Max),A,53.12
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,4,N Current (RMS),A,30.12
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,25.5
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,44.62
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.25
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,40.38
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,35.88
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,68.62
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.19
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99088
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9924
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99451
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,3,N Current (Min),A,19.88
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,3,N Current (Max),A,29.5
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,3,N Current (RMS),A,22.62
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,85.5
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,114.25
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,89.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,81.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,105.88
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,94.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,91.5
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,110.12
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,98.12
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.06
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.25
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97125
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92724
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92819
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (Max),A,40.25
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (RMS),A,27.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,28.75
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,54.88
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.25
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,24.38
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.25
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.12
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.38
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.19
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97589
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95517
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98157
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,1,N Current (Min),A,50.25
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,1,N Current (Max),A,29.62
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,36.5
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,60.75
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.5
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,51.75
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,37.88
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,busbar,,N Current (Min),A,77.75
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,busbar,,N Current (Max),A,182.62
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,90.38
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (Min),A,201.5
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (Max),A,267.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.38
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (Min),A,171.12
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (Max),A,223.38
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.88
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (Min),A,173.5
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (Max),A,232.5
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.38
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.69
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9855
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90277
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94266
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,5,N Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,5,N Current (Max),A,59.88
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,5,N Current (RMS),A,18.38
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Current (Min),A,24.38
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Current (Max),A,35.62
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.88
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Current (Max),A,27.12
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Current (Max),A,29.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.12
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.5
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.75
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93539
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95709
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99155
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,4,N Current (Min),A,22.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,4,N Current (Max),A,42.5
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,4,N Current (RMS),A,30.62
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,24.12
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,32.12
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,27.88
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,36.88
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,58.88
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.25
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98871
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99268
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.995
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,3,N Current (Min),A,19.75
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,3,N Current (Max),A,38.62
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,3,N Current (RMS),A,26.5
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,71.5
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,116.25
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,82.62
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,79.62
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,126.25
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,97.88
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,89.5
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,111.88
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,97.25
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.94
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.56
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.5
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95642
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91705
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9284
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (Min),A,13.62
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (Max),A,35.12
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (RMS),A,22.38
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,49.5
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.12
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,24.62
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.12
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,40.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.19
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.12
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98245
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94122
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94995
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,1,N Current (Min),A,81.62
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,1,N Current (Max),A,49.12
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,44.62
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,97.62
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.25
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,53.12
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.62
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,28.12
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,55.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,busbar,,N Current (Min),A,78.75
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,busbar,,N Current (Max),A,181.75
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,96.62
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (Min),A,204.75
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (Max),A,263.75
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.12
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (Min),A,159.25
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (Max),A,224.5
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.75
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (Min),A,177.25
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (Max),A,231.5
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.88
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.69
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.5
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.75
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98425
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91785
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95212
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,5,N Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,5,N Current (Max),A,33.25
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,5,N Current (RMS),A,19.25
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Current (Min),A,18.38
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Current (Max),A,45.75
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.5
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Current (Max),A,26.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.62
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Current (Max),A,27.62
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.25
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.19
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.37
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.31
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95529
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97217
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98087
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,4,N Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,4,N Current (Max),A,36.38
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,4,N Current (RMS),A,18.38
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,24.5
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,38.5
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.38
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.5
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,44.5
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,28.12
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,51.5
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.25
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.5
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98715
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98856
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.996
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,3,N Current (Min),A,20.75
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,3,N Current (Max),A,43.88
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,3,N Current (RMS),A,30.88
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,72.12
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,96.38
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,75.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,75.62
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,106.12
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,87.5
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,93.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,117.5
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,103.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.19
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.06
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94772
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94766
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95276
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (Max),A,36.62
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (RMS),A,17.12
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,41.75
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.38
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,56.88
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,55.25
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.31
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99167
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94794
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94876
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,1,N Current (Min),A,84.38
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,1,N Current (Max),A,65.12
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,56.5
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,97.75
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.62
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,51.62
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.38
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,26.12
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,58.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,busbar,,N Current (Min),A,81.12
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,busbar,,N Current (Max),A,127.12
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,103.75
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (Min),A,209.12
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (Max),A,269.88
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.38
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (Min),A,172.38
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (Max),A,237.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.75
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (Min),A,177.75
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (Max),A,253.25
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.56
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.56
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.81
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98441
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94672
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95969
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,5,N Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,5,N Current (Max),A,117.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,5,N Current (RMS),A,18.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Current (Min),A,19.12
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Current (Max),A,44.12
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.88
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Current (Min),A,17.75
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Current (Max),A,51.88
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.5
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Current (Max),A,39.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.88
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.44
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.19
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.5
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96689
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96851
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98755
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,4,N Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,4,N Current (Max),A,45.38
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,4,N Current (RMS),A,23.62
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,29.25
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,42.25
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.75
