Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,36.75
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.75
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,28.12
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,61.38
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.25
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.69
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.81
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99167
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99243
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99496
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,3,N Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,3,N Current (Max),A,67.62
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,3,N Current (RMS),A,31.25
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,73.75
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,114.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,91.62
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,78.88
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,143.12
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,99.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,83.25
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,130.75
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,100.38
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.31
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.31
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97336
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97833
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96152
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (Max),A,42.88
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (RMS),A,17.88
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,48.12
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.88
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,36.5
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,46.88
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.38
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.44
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98276
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98175
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94122
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,1,N Current (Min),A,80.5
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,1,N Current (Max),A,57.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,39.5
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,81.5
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.62
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,94.5
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.25
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,23.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.75
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.38
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,60.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,59.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,busbar,,N Current (Min),A,79.12
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,busbar,,N Current (Max),A,321.12
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,97.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (Min),A,199.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (Max),A,288.88
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.38
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (Min),A,175.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (Max),A,327.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.5
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (Min),A,166.75
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (Max),A,257.75
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.62
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.5
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.25
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.25
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98782
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9718
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93368
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,5,N Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,5,N Current (Max),A,92.38
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,5,N Current (RMS),A,24.88
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Current (Max),A,48.62
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.88
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Current (Min),A,23.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Current (Max),A,50.12
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Current (Max),A,29.25
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.88
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.19
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.5
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.94
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9733
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96219
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98001
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,4,N Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,4,N Current (Max),A,37.62
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,4,N Current (RMS),A,19.88
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,29.88
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,40.25
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.12
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,25.88
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.25
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,27.25
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,48.38
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.88
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99164
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99628
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99493
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,3,N Current (Min),A,19.5
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,3,N Current (Max),A,76.75
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,3,N Current (RMS),A,35.88
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,84.12
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,115.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,95.62
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,90.88
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,160.38
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,127.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,86.38
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,104.5
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,95.88
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96988
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98172
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96179
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (Max),A,33.5
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.88
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,54.12
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.38
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.62
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,43.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.38
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.25
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,39.62
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.75
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98544
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99054
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95468
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,1,N Current (Min),A,78.5
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,1,N Current (Max),A,57.38
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,48.25
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,84.38
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.88
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,67.88
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,99.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.12
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,29.25
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.38
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,62.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,71.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,busbar,,N Current (Min),A,87.5
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,busbar,,N Current (Max),A,273.12
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,120.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (Min),A,215.75
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (Max),A,297.5
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.5
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (Min),A,236.5
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (Max),A,344.12
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,294.5
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (Min),A,170.5
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (Max),A,213.38
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.88
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.5
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.44
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.94
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98434
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96817
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9433
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,5,N Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,5,N Current (Max),A,69.5
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,5,N Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Current (Max),A,43.62
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.25
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Current (Min),A,24.62
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Current (Max),A,40.75
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.75
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Current (Max),A,34.25
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.25
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.25
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97513
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96121
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97992
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,4,N Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,4,N Current (Max),A,33.75
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,4,N Current (RMS),A,20.88
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,29.88
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,46.38
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.25
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,46.38
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.38
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,28.12
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,48.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.75
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.87
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98721
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9967
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9938
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,3,N Current (Min),A,24.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,3,N Current (Max),A,79.88
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,3,N Current (RMS),A,50.62
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,72.5
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,99.75
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,79.5
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,95.62
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,163.38
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,133.12
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,79.75
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,108.12
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,88.38
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.63
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.13
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9762
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98605
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97604
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (Max),A,36.12
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (RMS),A,19.5
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,60.75
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.12
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,29.38
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,49.62
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.88
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,45.5
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.38
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98206
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99112
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95532
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,1,N Current (Min),A,61.25
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,1,N Current (Max),A,52.5
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,38.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,69.5
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.12
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,69.38
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,90.12
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.5
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.5
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,26.25
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,58.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,72.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,busbar,,N Current (Min),A,92.38
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,busbar,,N Current (Max),A,198.5
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,118.38
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (Min),A,210.88
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (Max),A,274.75
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (Min),A,245.38
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (Max),A,349.88
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,299.25
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (Min),A,172.5
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (Max),A,227.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.75
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.19
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.81
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99335
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96835
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95209
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,5,N Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,5,N Current (Max),A,52.75
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,5,N Current (RMS),A,21.75
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Current (Min),A,27.12
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Current (Max),A,41.25
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,34.62
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Current (Min),A,20.12
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Current (Max),A,49.25
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.88
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Current (Min),A,17.75
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Current (Max),A,33.38
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.12
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.56
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98056
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97824
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97671
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,4,N Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,4,N Current (Max),A,32.62
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,4,N Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,31.25
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,56.38
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.38
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.25
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,30.25
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.12
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,29.75
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,41.38
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.88
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99026
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99451
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99454
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,3,N Current (Min),A,21.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,3,N Current (Max),A,46.88
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,3,N Current (RMS),A,32.25
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,80.88
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,102.88
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,87.62
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,82.5
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,132.62
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,111.12
