Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,80.12
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,127.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,97.38
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.75
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97595
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9794
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97162
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (Max),A,30.75
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (RMS),A,20.88
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,32.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,53.5
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.38
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,30.12
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,48.38
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,40.38
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.38
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98627
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.987
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9725
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,1,N Current (Min),A,77.12
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,1,N Current (Max),A,48.88
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,37.88
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,94.12
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.25
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,38.88
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,107.75
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.25
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,21.12
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,36.62
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.75
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,65.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,64.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,busbar,,N Current (Min),A,84.88
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,busbar,,N Current (Max),A,176.25
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,106.12
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (Min),A,226.88
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (Max),A,318.75
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,271.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (Min),A,209.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (Max),A,313.5
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (Min),A,184.75
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (Max),A,235.12
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.44
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.63
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.25
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99362
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98556
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92236
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,5,N Current (Min),A,20.5
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,5,N Current (Max),A,120.5
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,5,N Current (RMS),A,33.5
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Current (Min),A,26.5
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Current (Max),A,51.25
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.62
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Current (Min),A,30.88
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Current (Max),A,86.12
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,47.38
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Current (Max),A,41.38
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.37
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.06
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97852
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97543
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98169
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,4,N Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,4,N Current (Max),A,45.88
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,4,N Current (RMS),A,21.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,33.25
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,48.62
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.62
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.25
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,37.5
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.62
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,29.75
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,45.5
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.62
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99136
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99481
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99515
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,3,N Current (Min),A,20.12
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,3,N Current (Max),A,56.25
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,3,N Current (RMS),A,33.25
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,86.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,110.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,98.25
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,88.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,156.38
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,123.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,87.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,112.25
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,97.38
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97827
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98346
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9725
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (Max),A,38.5
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (RMS),A,24.5
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,31.12
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,58.75
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.75
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,56.12
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.25
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,57.38
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.62
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98987
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98788
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97958
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,1,N Current (Min),A,75.75
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,1,N Current (Max),A,45.62
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,48.38
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,105.88
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.38
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,41.38
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,78.62
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.38
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.62
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,39.88
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.88
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,70.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,71.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,busbar,,N Current (Min),A,82.38
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,busbar,,N Current (Max),A,270.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,116.25
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (Min),A,254.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (Max),A,333.5
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,291.62
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (Min),A,237.5
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (Max),A,348.75
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,292.38
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (Min),A,184.5
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (Max),A,255.25
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.75
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.31
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.75
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.06
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99045
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99161
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91266
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,5,N Current (Min),A,19.38
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,5,N Current (Max),A,74.25
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,5,N Current (RMS),A,45.25
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Current (Min),A,22.12
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Current (Max),A,55.25
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,33.38
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Current (Min),A,36.5
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Current (Max),A,89.88
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,62.12
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Current (Max),A,32.75
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.25
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.75
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97015
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98419
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98392
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,4,N Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,4,N Current (Max),A,44.5
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,4,N Current (RMS),A,23.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,33.62
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,50.75
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.38
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.38
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,47.5
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.62
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,30.75
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,71.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.88
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99051
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99649
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99475
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,3,N Current (Min),A,23.12
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,3,N Current (Max),A,65.38
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,3,N Current (RMS),A,42.5
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,80.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,109.88
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,91.12
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,103.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,159.12
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,134.5
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,81.25
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,122.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,97.5
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.56
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96979
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97662
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95621
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (Max),A,28.38
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (RMS),A,18.5
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,49.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.75
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.62
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,41.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.12
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,39.62
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99237
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98196
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9827
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,1,N Current (Min),A,88.25
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,1,N Current (Max),A,53.5
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,64.12
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,113.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,85.38
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.62
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,72.38
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.88
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.12
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,46.12
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.12
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.3
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,69.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,75.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,busbar,,N Current (Min),A,89.88
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,busbar,,N Current (Max),A,155.25
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,112.88
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (Min),A,251.88
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (Max),A,335.38
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,286.5
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (Min),A,253.5
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (Max),A,351.25
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,309.75
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (Min),A,185.62
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (Max),A,265.88
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.75
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.94
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.63
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.69
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98373
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98593
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93524
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,5,N Current (Min),A,21.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,5,N Current (Max),A,62.62
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,5,N Current (RMS),A,30.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Current (Min),A,20.88
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Current (Max),A,35.5
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Current (Min),A,42.5
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Current (Max),A,65.25
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,45.25
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Current (Min),A,19.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Current (Max),A,32.5
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.25
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97369
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9866
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98636
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,4,N Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,4,N Current (Max),A,41.38
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,4,N Current (RMS),A,22.38
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,32.88
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,54.12
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.88
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.5
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,52.25
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.88
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,30.25
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,67.38
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.06
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99124
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99655
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9953
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,3,N Current (Min),A,21.25
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,3,N Current (Max),A,60.88
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,3,N Current (RMS),A,37.88
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,85.12
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,117.88
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,103.5
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,111.75
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,159.12
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,135.75
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,80.38
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,128.5
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,100.88
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.87
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96307
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98538
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97095
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (Max),A,37.25
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (RMS),A,17.12
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,65.88
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,34.38
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,60.5
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.25
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.25
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,49.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.25
