Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.75
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99002
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95291
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99023
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,1,N Current (Min),A,93.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,1,N Current (Max),A,47.88
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,43.25
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,122.75
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.5
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,48.88
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.88
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,58.25
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.12
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,67.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,71.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,58.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,busbar,,N Current (Min),A,79.62
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,busbar,,N Current (Max),A,186.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,95.38
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (Min),A,237.12
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (Max),A,329.62
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,277.38
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (Min),A,263.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (Max),A,325.62
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,292.38
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (Min),A,186.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (Max),A,296.12
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.12
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.38
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.5
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97855
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98721
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94757
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,5,N Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,5,N Current (Max),A,103.12
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,5,N Current (RMS),A,29.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Current (Min),A,18.25
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Current (Max),A,36.38
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.38
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Current (Min),A,35.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Current (Max),A,62.5
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,45.62
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Current (Min),A,20.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Current (Max),A,41.62
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.12
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.06
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.75
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95895
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98648
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98776
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,4,N Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,4,N Current (Max),A,43.25
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,4,N Current (RMS),A,25.88
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,27.38
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,58.88
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.75
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,26.88
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,47.62
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,37.5
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,69.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.88
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.19
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99164
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99649
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99603
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,3,N Current (Min),A,20.75
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,3,N Current (Max),A,64.5
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,3,N Current (RMS),A,40.62
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,88.12
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,132.75
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,103.75
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,112.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,168.75
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,141.5
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,91.88
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,124.38
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,103.38
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.56
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9715
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9877
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9845
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (Max),A,45.38
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (RMS),A,20.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,66.12
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,59.38
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.88
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.38
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,49.12
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.38
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98926
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.978
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98553
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,1,N Current (Min),A,72.5
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,1,N Current (Max),A,39.75
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,43.88
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,101.88
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.62
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.25
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,87.88
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.88
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.12
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,47.88
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.75
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,67.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,79.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,60.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,busbar,,N Current (Min),A,82.62
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,busbar,,N Current (Max),A,267.75
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,104.25
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (Min),A,242.88
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (Max),A,329.12
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,276.38
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (Min),A,287.25
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (Max),A,358.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,325.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (Min),A,218.62
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (Max),A,295.62
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.93
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.81
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.5
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9667
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98499
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97311
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,5,N Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,5,N Current (Max),A,64.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,5,N Current (RMS),A,26.12
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,32.12
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,30.12
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,64.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,42.88
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,21.88
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,52.88
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.5
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.25
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.25
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97821
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98672
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98962
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,4,N Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,4,N Current (Max),A,49.38
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,4,N Current (RMS),A,25.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,30.12
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,62.25
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.75
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.25
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,49.5
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.25
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,38.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,73.12
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99112
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99658
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99655
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,3,N Current (Min),A,21.25
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,3,N Current (Max),A,72.5
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,3,N Current (RMS),A,42.62
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,81.5
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,122.88
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,100.88
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,106.5
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,179.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,144.5
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,90.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,132.75
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,109.62
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98901
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9855
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96558
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (Max),A,56.88
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (RMS),A,32.62
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.38
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,81.5
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.38
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,27.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,90.88
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.62
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,42.5
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.12
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99097
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98163
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97989
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,1,N Current (Min),A,83.75
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,1,N Current (Max),A,46.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,46.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,112.12
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.12
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,43.25
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,81.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,22.75
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,40.88
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,72.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,80.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,61.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,busbar,,N Current (Min),A,86.12
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,busbar,,N Current (Max),A,215.12
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,109.88
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (Min),A,255.38
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (Max),A,348.38
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,297.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (Min),A,287.38
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (Max),A,391.5
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,331.38
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (Min),A,222.62
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (Max),A,287.5
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.13
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.31
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.13
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95251
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98856
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95279
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,5,N Current (Min),A,20.62
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,5,N Current (Max),A,71.38
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,5,N Current (RMS),A,36.75
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,27.5
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.12
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,33.5
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,63.5
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,49.25
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,20.5
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,44.25
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.62
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.12
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9823
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95956
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98962
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,4,N Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,4,N Current (Max),A,62.12
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,4,N Current (RMS),A,38.75
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,39.38
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,60.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.12
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,53.62
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.62
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,37.62
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,78.25
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99274
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99576
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99707
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,3,N Current (Min),A,19.5
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,3,N Current (Max),A,50.38
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,3,N Current (RMS),A,32.5
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,86.38
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,142.25
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,107.12
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,100.38
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,152.75
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,129.25
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,93.38
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,138.25
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,114.38
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.87
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98862
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9881
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9649
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (Max),A,63.75
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (RMS),A,30.38
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,31.88
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,83.12
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.25
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,41.12
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,73.12
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.12
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,65.38
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98499
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9639
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98306
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,1,N Current (Min),A,68.62
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,1,N Current (Max),A,40.12
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,45.12
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,89.75
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.38
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.5
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,70.12
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.38
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,56.25
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.38
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
