Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,69.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,73.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,64.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,busbar,,N Current (Min),A,79.62
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,busbar,,N Current (Max),A,164.62
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,100.75
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (Min),A,238.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (Max),A,351.25
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,287.62
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (Min),A,251.12
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (Max),A,373.5
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,305.38
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (Min),A,217.62
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (Max),A,309.5
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.5
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.81
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.69
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.63
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96066
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98804
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9487
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,5,N Current (Min),A,18.5
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,5,N Current (Max),A,67.88
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,5,N Current (RMS),A,32.5
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Current (Max),A,32.38
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Current (Min),A,38.38
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Current (Max),A,69.5
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,44.62
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Current (Min),A,20.12
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Current (Max),A,44.88
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.88
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.06
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.75
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.38
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98407
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96768
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98694
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,4,N Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,4,N Current (Max),A,54.38
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,4,N Current (RMS),A,33.75
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,32.75
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,72.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.25
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,46.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.38
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,37.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,60.12
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99332
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99643
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99753
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,3,N Current (Min),A,19.25
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,3,N Current (Max),A,79.38
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,3,N Current (RMS),A,34.12
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,78.5
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,131.5
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,104.62
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,112.38
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,182.88
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,135.5
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,106.5
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,163.38
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,128.5
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98862
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99139
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96979
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (Max),A,75.12
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (RMS),A,36.75
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,34.25
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,111.5
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.88
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,46.25
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,75.75
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.75
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.5
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,52.25
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.25
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98761
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96515
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98538
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,1,N Current (Min),A,64.5
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,1,N Current (Max),A,42.25
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,50.25
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,96.62
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.75
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,36.88
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,65.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.88
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,56.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,72.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,74.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,65.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,busbar,,N Current (Min),A,81.5
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,busbar,,N Current (Max),A,204.25
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,95.75
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (Min),A,254.5
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (Max),A,359.12
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,298.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (Min),A,266.5
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (Max),A,348.25
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,309.5
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (Min),A,229.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (Max),A,301.12
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.19
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.38
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.31
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97739
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99014
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97171
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,5,N Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,5,N Current (Max),A,89.75
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,5,N Current (RMS),A,29.62
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Current (Max),A,52.75
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.88
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Current (Min),A,36.12
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Current (Max),A,76.75
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,48.62
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Current (Min),A,20.88
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Current (Max),A,55.38
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,33.12
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.5
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.5
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.19
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98645
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96786
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98355
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,4,N Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,4,N Current (Max),A,43.25
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,4,N Current (RMS),A,29.75
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,33.12
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,66.12
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.25
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,43.38
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.88
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,32.12
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,54.38
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9917
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99643
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99701
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,3,N Current (Min),A,18.5
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,3,N Current (Max),A,59.38
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,3,N Current (RMS),A,36.88
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,78.12
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,117.75
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,96.62
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,97.5
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,161.62
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,133.12
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,98.62
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,134.88
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,119.75
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99741
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97839
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95166
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (Min),A,24.75
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (Max),A,110.38
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (RMS),A,76.88
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,50.75
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,142.88
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,107.88
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.75
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,71.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.62
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,41.75
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.12
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.12
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99109
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97812
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97906
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,1,N Current (Min),A,75.25
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,1,N Current (Max),A,53.38
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,63.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,104.62
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.25
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.88
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,87.62
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.25
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.25
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,60.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.84
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,87.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,74.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,60.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,busbar,,N Current (Min),A,83.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,busbar,,N Current (Max),A,203.62
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,133.12
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (Min),A,284.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (Max),A,433.88
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,359.5
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (Min),A,243.12
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (Max),A,346.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,306.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (Min),A,227.75
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (Max),A,284.88
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.5
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.81
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.75
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97275
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98862
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96551
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,5,N Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,5,N Current (Max),A,105.5
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,5,N Current (RMS),A,27.38
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,41.88
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.75
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,39.75
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,69.75
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,45.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,20.38
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,43.12
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.5
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.31
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.56
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.44
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98996
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97595
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98468
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,4,N Current (Min),A,22.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,4,N Current (Max),A,56.38
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,4,N Current (RMS),A,38.75
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,46.38
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,81.12
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,67.38
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,48.62
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.88
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,35.5
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,69.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.38
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99384
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99753
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99603
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,3,N Current (Min),A,21.62
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,3,N Current (Max),A,63.88
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,3,N Current (RMS),A,43.12
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,93.12
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,126.38
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,106.25
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,106.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,172.62
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,148.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,94.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,132.5
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,110.25
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.56
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98846
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98019
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95557
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (Max),A,66.12
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (RMS),A,34.38
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,35.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,89.5
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.62
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,46.5
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,45.62
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.38
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.25
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98917
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98117
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98593
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,1,N Current (Min),A,64.88
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,1,N Current (Max),A,38.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,55.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,92.38
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.75
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,46.75
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,87.88
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,66.25
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.25
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.47
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,79.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,78.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,63.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,busbar,,N Current (Min),A,80.25
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,busbar,,N Current (Max),A,275.25
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,110.88
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (Min),A,289.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (Max),A,372.88
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,327.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (Min),A,268.88
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (Max),A,371.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,322.88
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (Min),A,217.12
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (Max),A,296.38
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.88
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.75
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.38
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.31
