Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99084
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99283
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97531
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,5,N Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,5,N Current (Max),A,55.25
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,5,N Current (RMS),A,25.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Current (Max),A,55.38
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,38.38
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Current (Min),A,34.25
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Current (Max),A,81.5
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,51.5
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Current (Min),A,24.88
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Current (Max),A,56.25
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,36.62
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.87
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98489
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96338
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98807
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,4,N Current (Min),A,23.88
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,4,N Current (Max),A,57.75
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,4,N Current (RMS),A,44.12
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,42.88
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,77.25
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.25
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,43.38
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.38
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,37.62
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,72.25
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.38
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99216
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99625
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99567
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,3,N Current (Min),A,20.5
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,3,N Current (Max),A,72.75
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,3,N Current (RMS),A,36.62
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,77.88
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,115.88
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,99.25
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,101.88
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,168.62
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,134.25
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,99.25
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,131.25
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,111.5
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.13
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99338
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9837
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94058
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (Min),A,22.38
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (Max),A,72.38
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (RMS),A,47.75
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,48.75
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,103.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,76.88
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,55.38
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.75
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,42.12
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.38
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.82
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98645
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96768
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98392
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,1,N Current (Min),A,67.12
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,1,N Current (Max),A,38.62
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,48.25
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,93.5
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.75
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,40.25
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,61.12
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.38
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.12
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,44.25
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.38
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.64
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,82.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,71.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,63.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,busbar,,N Current (Min),A,90.38
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,busbar,,N Current (Max),A,158.12
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,117.5
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (Min),A,292.5
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (Max),A,381.38
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,340.25
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (Min),A,267.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (Max),A,364.5
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,295.5
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (Min),A,222.25
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (Max),A,302.88
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.38
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.94
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.81
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99435
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99216
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97974
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,5,N Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,5,N Current (Max),A,60.5
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,5,N Current (RMS),A,22.38
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Current (Min),A,37.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Current (Max),A,53.75
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,43.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Current (Min),A,38.38
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Current (Max),A,73.75
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,53.62
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Current (Min),A,30.5
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Current (Max),A,67.88
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,48.88
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.13
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.75
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98727
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96747
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9913
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,4,N Current (Min),A,34.25
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,4,N Current (Max),A,73.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,4,N Current (RMS),A,48.88
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,49.62
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,81.75
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.75
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,32.88
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,44.5
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,87.12
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.25
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.25
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.31
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99255
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9975
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99536
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,3,N Current (Min),A,24.62
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,3,N Current (Max),A,74.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,3,N Current (RMS),A,48.25
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,85.75
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,127.62
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,105.75
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,127.38
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,183.75
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,153.88
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,96.75
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,131.12
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,110.25
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.69
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99194
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98074
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97012
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (Max),A,60.12
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (RMS),A,34.12
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,41.88
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,86.75
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.25
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,50.25
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.12
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,58.62
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.62
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98428
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95099
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98206
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,1,N Current (Min),A,74.88
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,1,N Current (Max),A,41.5
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,48.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,91.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.12
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,55.75
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.62
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,22.5
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,38.88
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.61
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,82.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,73.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,69.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,busbar,,N Current (Min),A,87.12
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,busbar,,N Current (Max),A,184.25
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,104.88
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (Min),A,298.5
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (Max),A,387.62
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,339.62
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (Min),A,275.12
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (Max),A,342.12
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,304.5
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (Min),A,229.12
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (Max),A,362.5
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.75
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.12
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.62
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.25
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98849
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99017
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98581
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,5,N Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,5,N Current (Max),A,59.25
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,5,N Current (RMS),A,28.25
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,20.62
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,47.12
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.5
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,28.88
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,76.25
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,50.88
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,36.25
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,66.5
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,51.62
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.19
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.56
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.88
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99405
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97653
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99423
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,4,N Current (Min),A,34.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,4,N Current (Max),A,78.12
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,4,N Current (RMS),A,58.5
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,56.5
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,104.75
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,82.88
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,38.38
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.62
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,53.25
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,90.25
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,70.75
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99265
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99765
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99677
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,3,N Current (Min),A,32.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,3,N Current (Max),A,85.88
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,3,N Current (RMS),A,59.38
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,80.25
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,116.5
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,98.25
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,140.62
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,199.38
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,166.38
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,105.88
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,131.5
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,120.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97836
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98618
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97687
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (Max),A,37.25
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (RMS),A,22.38
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.75
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,72.62
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.75
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,54.12
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.38
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,54.25
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.56
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.38
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98987
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9667
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97296
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,1,N Current (Min),A,88.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,1,N Current (Max),A,59.75
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,67.38
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,112.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.25
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.25
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,67.38
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,21.25
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,42.25
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.38
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.56
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,83.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,80.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,73.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,busbar,,N Current (Min),A,83.25
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,busbar,,N Current (Max),A,186.38
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,101.12
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (Min),A,294.38
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (Max),A,395.75
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,344.38
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (Min),A,272.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (Max),A,388.25
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,333.5
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (Min),A,260.5
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (Max),A,346.5
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,302.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.88
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.81
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97577
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98975
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98315
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,5,N Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,5,N Current (Max),A,106.5
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,5,N Current (RMS),A,30.62
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Current (Min),A,18.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Current (Max),A,35.38
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Current (Min),A,33.75
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Current (Max),A,69.5
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,47.12
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Current (Min),A,27.25
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Current (Max),A,60.62
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,41.62
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.94
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.75
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
