Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98938
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9563
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9931
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,4,N Current (Min),A,26.62
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,4,N Current (Max),A,68.5
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,4,N Current (RMS),A,51.5
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,47.88
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,89.12
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,67.38
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,48.25
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.75
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,50.12
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,72.62
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.25
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9888
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9971
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99762
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,3,N Current (Min),A,27.88
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,3,N Current (Max),A,104.62
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,3,N Current (RMS),A,67.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,80.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,109.25
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,85.75
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,136.75
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,212.38
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,167.25
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,110.75
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,166.5
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,133.5
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98315
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.979
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97446
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (Max),A,44.12
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (RMS),A,23.5
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,36.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,71.75
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.75
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,57.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.62
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,48.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.75
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98804
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9668
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98071
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,1,N Current (Min),A,68.38
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,1,N Current (Max),A,40.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,48.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,104.75
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,38.88
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,60.88
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.38
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,58.75
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.88
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,70.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,77.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,73.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,busbar,,N Current (Min),A,79.38
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,busbar,,N Current (Max),A,260.12
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,91.62
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (Min),A,253.88
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (Max),A,354.88
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,292.25
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (Min),A,272.62
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (Max),A,367.25
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,321.88
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (Min),A,265.88
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (Max),A,355.12
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,304.5
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.25
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.88
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.37
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97308
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99246
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98181
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,5,N Current (Min),A,19.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,5,N Current (Max),A,63.12
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,5,N Current (RMS),A,36.62
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,5,L3 Current (Min),A,17.5
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,5,L3 Current (Max),A,39.38
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.62
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,5,L2 Current (Min),A,41.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,5,L2 Current (Max),A,68.88
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,54.88
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,5,L1 Current (Min),A,26.5
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,5,L1 Current (Max),A,55.25
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,38.62
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.25
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.5
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.19
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97494
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97546
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9913
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,4,N Current (Min),A,22.25
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,4,N Current (Max),A,60.25
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,4,N Current (RMS),A,36.5
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,37.88
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,58.12
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.25
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,46.25
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.12
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,39.62
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,78.62
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.62
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.25
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99136
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99692
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99844
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,3,N Current (Min),A,34.12
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,3,N Current (Max),A,91.38
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,3,N Current (RMS),A,61.88
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,81.75
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,135.5
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,95.88
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,134.5
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,197.5
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,166.75
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,115.25
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,178.88
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,147.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.37
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97665
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96594
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96265
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (Max),A,57.38
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (RMS),A,30.12
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,79.88
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,40.88
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.62
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,50.88
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.62
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99042
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95782
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98199
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,1,N Current (Min),A,55.5
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,1,N Current (Max),A,38.75
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,46.38
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,81.25
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.5
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,66.25
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.62
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.25
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,52.25
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.75
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,66.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,76.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,74.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,busbar,,N Current (Min),A,76.38
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,busbar,,N Current (Max),A,170.75
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,91.38
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (Min),A,216.75
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (Max),A,351.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,273.5
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (Min),A,263.88
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (Max),A,360.88
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,317.88
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (Min),A,249.5
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (Max),A,342.62
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,306.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.75
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.06
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.81
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97198
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99197
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98447
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,5,N Current (Min),A,21.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,5,N Current (Max),A,85.25
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,5,N Current (RMS),A,34.38
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,5,L3 Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,5,L3 Current (Max),A,36.75
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.75
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,5,L2 Current (Min),A,45.75
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,5,L2 Current (Max),A,60.5
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,50.75
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,5,L1 Current (Min),A,32.88
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,5,L1 Current (Max),A,78.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,46.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.94
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97763
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97641
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99152
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,4,N Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,4,N Current (Max),A,47.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,4,N Current (RMS),A,30.88
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,32.75
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,54.88
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.38
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,55.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.25
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,40.12
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,71.12
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.12
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.56
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99048
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9968
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99844
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,3,N Current (Min),A,28.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,3,N Current (Max),A,106.75
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,3,N Current (RMS),A,70.62
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,76.12
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,126.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,96.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,141.62
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,193.75
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,168.12
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,105.62
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,203.75
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,152.75
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.25
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.81
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97723
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98334
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93451
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (Max),A,48.75
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (RMS),A,26.12
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.75
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,69.75
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.88
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.75
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,53.12
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.88
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,35.62
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.12
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98386
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96112
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9888
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,1,N Current (Min),A,51.62
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,1,N Current (Max),A,32.62
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,38.12
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,81.75
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.25
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.62
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,63.75
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.5
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,60.75
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.75
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.72
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,65.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,78.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,76.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,busbar,,N Current (Min),A,76.62
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,busbar,,N Current (Max),A,186.5
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,94.88
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (Min),A,218.62
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (Max),A,302.62
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,268.88
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (Min),A,283.12
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (Max),A,357.25
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,324.88
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (Min),A,257.62
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (Max),A,379.75
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,314.88
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.56
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.06
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98074
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98221
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98459
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,5,N Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,5,N Current (Max),A,50.75
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,5,N Current (RMS),A,23.88
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,5,L3 Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,5,L3 Current (Max),A,59.75
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,5,L2 Current (Min),A,29.62
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,5,L2 Current (Max),A,50.62
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.38
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,5,L1 Current (Min),A,27.88
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,5,L1 Current (Max),A,66.25
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,46.38
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.44
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95142
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95438
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99225
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,4,N Current (Min),A,19.38
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,4,N Current (Max),A,67.75
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,4,N Current (RMS),A,41.38
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,25.38
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,49.88
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.75
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,32.75
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.25
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,40.75
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,79.5
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.06
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99145
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99646
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99655
