Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,3,N Current (Min),A,31.5
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,3,N Current (Max),A,68.25
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,3,N Current (RMS),A,50.5
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,83.62
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,121.88
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,99.25
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,140.75
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,168.5
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,155.25
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,92.88
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,130.12
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,109.12
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.75
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97089
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97491
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96747
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (Max),A,39.75
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (RMS),A,20.5
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,51.88
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.88
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,44.5
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,55.38
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.62
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98587
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94217
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99304
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,1,N Current (Min),A,65.5
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,1,N Current (Max),A,41.75
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,52.62
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,84.88
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.38
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.25
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,48.12
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,21.38
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,72.25
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.12
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,64.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,66.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,70.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,busbar,,N Current (Min),A,71.12
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,busbar,,N Current (Max),A,138.25
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,83.25
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (Min),A,220.12
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (Max),A,319.75
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,264.75
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (Min),A,241.38
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (Max),A,315.38
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,274.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (Min),A,241.62
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (Max),A,322.25
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.31
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.93
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96918
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97681
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98495
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,5,N Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,5,N Current (Max),A,116.88
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,5,N Current (RMS),A,25.62
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Current (Min),A,16.38
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Current (Max),A,46.38
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.25
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Current (Min),A,24.12
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Current (Max),A,54.12
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,33.38
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Current (Min),A,26.5
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Current (Max),A,57.88
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,42.12
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.13
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.44
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98041
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94644
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98999
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,4,N Current (Min),A,26.38
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,4,N Current (Max),A,80.88
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,4,N Current (RMS),A,47.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,29.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,81.38
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.5
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,34.88
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,37.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,72.88
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.75
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99066
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99643
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99579
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,3,N Current (Min),A,34.25
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,3,N Current (Max),A,73.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,3,N Current (RMS),A,56.88
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,82.25
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,129.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,91.5
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,128.25
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,170.88
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,153.62
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,84.75
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,122.75
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,101.5
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.44
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97119
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9599
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97287
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (Max),A,41.62
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (RMS),A,22.25
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,58.5
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.38
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.12
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,51.5
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.38
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.63
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98325
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94757
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98474
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,1,N Current (Min),A,72.25
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,1,N Current (Max),A,34.88
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,45.38
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,78.38
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.88
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.75
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,66.62
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.38
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.62
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,58.75
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.88
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.45
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,63.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,63.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,62.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,busbar,,N Current (Min),A,69.25
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,busbar,,N Current (Max),A,314.25
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,83.75
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (Min),A,220.75
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (Max),A,348.38
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.12
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (Min),A,214.75
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (Max),A,293.75
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,265.62
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (Min),A,206.38
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (Max),A,313.75
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.25
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.56
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.25
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.31
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96884
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95962
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.987
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,5,N Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,5,N Current (Max),A,58.5
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,5,N Current (RMS),A,23.38
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Current (Max),A,27.25
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.38
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Current (Max),A,49.5
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.88
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Current (Min),A,28.5
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Current (Max),A,53.88
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,37.38
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.31
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.37
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.88
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98413
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95654
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98935
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,4,N Current (Min),A,23.62
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,4,N Current (Max),A,79.5
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,4,N Current (RMS),A,53.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,25.88
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,77.62
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.12
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,36.88
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.38
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,43.25
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,86.62
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,65.75
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.63
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99261
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99536
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99585
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,3,N Current (Min),A,19.25
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,3,N Current (Max),A,50.75
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,3,N Current (RMS),A,35.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,85.75
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,126.62
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,101.25
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,110.5
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,152.25
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,132.88
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,87.25
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,152.5
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,101.75
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.31
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97519
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95587
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95111
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (Max),A,40.5
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (RMS),A,21.5
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,62.12
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,29.62
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.75
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,39.38
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98691
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93286
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95541
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,1,N Current (Min),A,65.12
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,1,N Current (Max),A,46.5
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,45.62
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,84.25
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.62
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,52.38
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.62
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,37.12
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.38
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,69.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,56.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,61.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,busbar,,N Current (Min),A,72.25
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,busbar,,N Current (Max),A,160.88
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,94.5
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (Min),A,239.12
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (Max),A,322.25
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,285.5
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (Min),A,195.12
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (Max),A,281.12
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (Min),A,218.62
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (Max),A,307.5
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.19
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.31
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96023
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.879
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.987
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,5,N Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,5,N Current (Max),A,77.75
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,5,N Current (RMS),A,22.25
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,28.62
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.38
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,23.5
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.75
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,26.62
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,48.38
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,34.12
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.69
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.38
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93668
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96982
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98465
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,4,N Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,4,N Current (Max),A,49.75
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,4,N Current (RMS),A,25.62
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,24.88
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,40.88
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.88
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,43.38
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.62
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,31.25
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,59.75
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.62
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9967
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99554
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99075
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,3,N Current (Min),A,19.38
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,3,N Current (Max),A,57.62
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,3,N Current (RMS),A,38.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,87.62
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,141.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,115.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,111.12
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,161.25
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,132.5
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,80.88
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,154.62
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,115.12
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.44
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.69
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98108
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94342
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94318
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
