Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (Max),A,48.38
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (RMS),A,24.12
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,61.38
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.62
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,23.75
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,45.12
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.75
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.56
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98862
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93243
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94397
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,1,N Current (Min),A,68.75
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,1,N Current (Max),A,53.38
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,58.62
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,86.88
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.75
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.38
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,42.38
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.62
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,30.12
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,64.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,56.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,busbar,,N Current (Min),A,67.62
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,busbar,,N Current (Max),A,199.25
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,86.5
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (Min),A,227.62
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (Max),A,305.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,267.25
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (Min),A,174.25
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (Max),A,267.5
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.25
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (Min),A,187.25
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (Max),A,285.75
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.12
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.56
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.88
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.44
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95807
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8031
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97568
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,5,N Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,5,N Current (Max),A,42.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,5,N Current (RMS),A,19.88
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Current (Max),A,21.25
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.75
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Current (Max),A,19.88
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Current (Min),A,18.5
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Current (Max),A,45.5
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.62
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.37
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.69
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.06
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95901
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9585
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9693
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,4,N Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,4,N Current (Max),A,35.5
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,4,N Current (RMS),A,22.5
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,24.62
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,52.5
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.88
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,37.62
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.75
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,22.12
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,39.88
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.25
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99295
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99692
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99469
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,3,N Current (Min),A,22.5
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,3,N Current (Max),A,79.5
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,3,N Current (RMS),A,51.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,83.38
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,137.12
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,102.88
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,112.75
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,174.5
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,147.75
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,77.12
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,125.62
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,97.88
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.75
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.13
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97836
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93689
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97339
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (Min),A,18.5
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (Max),A,50.25
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (RMS),A,31.25
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,62.12
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,23.62
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,62.88
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.25
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.44
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98837
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93912
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95639
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,1,N Current (Min),A,69.38
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,1,N Current (Max),A,54.88
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,63.25
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,90.38
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.62
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,46.5
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.75
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,30.38
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.88
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,65.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,busbar,,N Current (Min),A,68.12
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,busbar,,N Current (Max),A,125.5
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,91.25
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (Min),A,232.12
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (Max),A,313.62
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,269.38
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (Min),A,189.25
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (Max),A,265.5
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.75
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (Min),A,178.25
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (Max),A,249.12
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.88
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.87
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.88
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.37
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9678
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83804
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96756
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,5,N Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,5,N Current (Max),A,123.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,5,N Current (RMS),A,15.75
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Current (Max),A,56.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.62
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Current (Max),A,43.5
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Current (Min),A,16.88
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Current (Max),A,42.75
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.62
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.63
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.25
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97989
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95267
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96646
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,4,N Current (Min),A,21.88
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,4,N Current (Max),A,53.88
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,4,N Current (RMS),A,27.12
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,33.5
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,57.38
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.62
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,27.5
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,21.38
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,32.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.88
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99261
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99628
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99561
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,3,N Current (Min),A,26.25
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,3,N Current (Max),A,70.12
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,3,N Current (RMS),A,48.5
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,86.88
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,127.25
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,103.25
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,133.88
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,169.25
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,148.5
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,82.88
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,135.62
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,103.38
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.75
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.63
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97986
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93951
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97879
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (Max),A,49.12
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (RMS),A,26.62
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,55.88
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.12
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,28.25
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.75
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.25
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,56.12
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.38
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.63
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9866
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9212
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91165
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,1,N Current (Min),A,78.62
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,1,N Current (Max),A,55.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,44.88
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,94.62
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.88
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.25
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,51.88
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.12
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,23.62
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,66.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,55.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,busbar,,N Current (Min),A,69.75
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,busbar,,N Current (Max),A,318.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,95.25
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (Min),A,235.25
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (Max),A,306.75
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.38
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (Min),A,205.25
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (Max),A,270.12
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.62
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (Min),A,173.25
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (Max),A,252.75
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.75
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-29.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.56
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9671
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82757
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93854
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,5,N Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,5,N Current (Max),A,78.88
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,5,N Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Current (Max),A,33.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.38
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Current (Max),A,33.38
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.5
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Current (Max),A,30.12
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.88
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.13
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.44
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97247
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93838
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97818
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,4,N Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,4,N Current (Max),A,48.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,4,N Current (RMS),A,29.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.38
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,67.25
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.62
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,27.88
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.62
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,21.88
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,48.75
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99542
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99469
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99274
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,3,N Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,3,N Current (Max),A,73.88
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,3,N Current (RMS),A,41.5
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,91.25
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,142.12
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,115.75
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,104.75
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,171.88
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,132.88
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,73.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,129.5
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,101.75
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98563
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97848
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98001
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (Max),A,43.75
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (RMS),A,23.88
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,37.38
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,71.75
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.75
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,34.75
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,58.38
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.25
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.56
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.5
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97986
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89883
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93417
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,1,N Current (Min),A,67.25
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,1,N Current (Max),A,44.5
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,43.25
