Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,78.88
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.38
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,43.12
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.75
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,29.88
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.62
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.66
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,68.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,busbar,,N Current (Min),A,74.5
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,busbar,,N Current (Max),A,222.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,103.62
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (Min),A,230.5
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (Max),A,326.12
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,279.25
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (Min),A,188.88
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (Max),A,248.88
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.25
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (Min),A,176.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (Max),A,242.5
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.25
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.44
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.56
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.75
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97678
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8118
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9508
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,5,N Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,5,N Current (Max),A,51.5
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,5,N Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,29.38
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.75
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,21.25
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,27.75
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.81
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.94
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95859
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97714
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98123
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,4,N Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,4,N Current (Max),A,46.5
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,4,N Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.25
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,51.5
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,38.75
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.25
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,20.12
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,58.88
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.38
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9946
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9942
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99368
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,3,N Current (Min),A,19.38
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,3,N Current (Max),A,62.5
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,3,N Current (RMS),A,36.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,87.88
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,147.5
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,108.25
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,97.25
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,147.25
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,121.5
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,72.38
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,112.75
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,89.38
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98813
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98148
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97858
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (Max),A,45.5
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (RMS),A,24.38
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,63.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.62
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,53.5
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,77.25
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.12
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.06
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.25
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98492
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90713
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92728
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,1,N Current (Min),A,72.25
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,1,N Current (Max),A,48.88
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,55.25
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,88.38
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.38
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,44.62
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,34.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.02
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,66.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,busbar,,N Current (Min),A,63.75
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,busbar,,N Current (Max),A,142.88
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,99.62
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (Min),A,223.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (Max),A,308.12
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,270.5
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (Min),A,179.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (Max),A,254.38
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.12
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (Min),A,151.88
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (Max),A,256.38
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.12
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.63
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.44
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98413
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.76083
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96899
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,5,N Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,5,N Current (Max),A,73.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,5,N Current (RMS),A,19.12
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Current (Max),A,44.75
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Current (Max),A,31.75
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.62
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Current (Max),A,42.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.38
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.25
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.69
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.81
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.944
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98837
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98108
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,4,N Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,4,N Current (Max),A,31.62
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,4,N Current (RMS),A,17.88
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.25
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,48.5
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.88
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,48.62
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.88
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,21.12
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,47.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.88
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99487
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99414
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99454
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,3,N Current (Min),A,23.5
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,3,N Current (Max),A,44.25
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,3,N Current (RMS),A,34.12
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,88.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,145.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,110.88
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,97.12
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,134.62
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,113.88
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,80.75
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,115.5
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,88.62
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.63
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94632
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93823
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98151
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (Max),A,51.25
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (RMS),A,29.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,54.88
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,40.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,60.75
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.88
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.13
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.38
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98151
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87735
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88388
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,1,N Current (Min),A,80.75
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,1,N Current (Max),A,45.5
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,44.75
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,94.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,38.12
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.88
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,23.75
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.88
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.8
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.84
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.09
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,61.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,busbar,,N Current (Min),A,62.62
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,busbar,,N Current (Max),A,197.75
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,90.62
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (Min),A,198.88
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (Max),A,294.75
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.25
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (Min),A,161.12
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (Max),A,241.25
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.88
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (Min),A,172.88
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (Max),A,236.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.25
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.31
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.56
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.38
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99081
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.71304
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97656
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,5,N Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,5,N Current (Max),A,65.62
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,5,N Current (RMS),A,23.5
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Current (Max),A,41.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Current (Max),A,21.62
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Current (Max),A,37.75
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.88
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.37
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.12
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.25
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9057
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98212
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97522
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,4,N Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,4,N Current (Max),A,35.5
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,4,N Current (RMS),A,18.5
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,17.88
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,36.75
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.25
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,42.38
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,21.38
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,45.88
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.88
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99582
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99429
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99384
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,3,N Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,3,N Current (Max),A,45.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,3,N Current (RMS),A,29.5
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,101.12
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,139.38
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,114.38
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,92.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,126.38
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,109.25
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,78.38
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,114.88
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,94.12
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.31
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.44
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.13
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94568
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88708
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97522
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (Max),A,55.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (RMS),A,30.62
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,32.12
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.75
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.88
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,67.62
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.25
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.38
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98157
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88266
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8659
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,1,N Current (Min),A,68.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,1,N Current (Max),A,45.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,44.12
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,82.5
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.75
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,39.88
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.38
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,21.88
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.38
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.75
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.84
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.5
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,59.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,busbar,,N Current (Min),A,69.12
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,busbar,,N Current (Max),A,175.38
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,90.5
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (Min),A,215.5
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (Max),A,285.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.5
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (Min),A,151.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (Max),A,210.5
