Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.62
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (Min),A,166.62
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (Max),A,243.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.12
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-29.12
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.25
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94089
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81283
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96695
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,5,N Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,5,N Current (Max),A,74.5
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,5,N Current (RMS),A,16.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Current (Max),A,29.62
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Current (Max),A,28.5
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Current (Max),A,44.12
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.87
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.56
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95035
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96744
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97586
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,4,N Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,4,N Current (Max),A,40.12
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,4,N Current (RMS),A,20.88
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,20.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,46.62
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.25
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,47.5
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,46.5
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.88
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.37
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99609
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99606
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99533
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,3,N Current (Min),A,19.25
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,3,N Current (Max),A,47.38
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,3,N Current (RMS),A,26.12
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,99.62
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,144.5
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,111.38
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,105.62
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,135.38
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,117.75
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,76.5
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,131.88
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,98.25
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.5
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.31
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.69
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95752
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92334
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9588
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (Max),A,47.88
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (RMS),A,21.88
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,40.5
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.88
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,28.12
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.62
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,59.88
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.5
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.31
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96576
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89627
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90134
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,1,N Current (Min),A,60.5
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,1,N Current (Max),A,28.62
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.5
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,61.38
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.12
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,48.38
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.38
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,31.88
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.94
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,busbar,,N Current (Min),A,60.25
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,busbar,,N Current (Max),A,201.25
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,72.62
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (Min),A,193.25
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (Max),A,268.75
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (Min),A,164.25
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (Max),A,219.75
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (Min),A,145.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (Max),A,241.5
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.62
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.69
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.19
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.75
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92404
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.75729
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94119
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,5,N Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,5,N Current (Max),A,65.62
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,5,N Current (RMS),A,13.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Current (Max),A,23.75
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Current (Max),A,22.75
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Current (Max),A,28.88
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.06
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.69
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94812
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98517
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97156
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,4,N Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,4,N Current (Max),A,31.12
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,4,N Current (RMS),A,17.88
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,17.62
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,51.75
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.12
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,19.12
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,47.75
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.38
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,19.75
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,35.25
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.88
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.69
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.5
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99445
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99628
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99469
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,3,N Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,3,N Current (Max),A,61.75
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,3,N Current (RMS),A,35.25
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,84.25
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,145.5
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,99.38
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,90.38
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,148.88
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,118.38
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,76.12
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,120.88
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,88.12
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.75
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.38
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91095
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90332
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94385
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (Max),A,41.5
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (RMS),A,20.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,41.62
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,22.62
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,53.12
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.38
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.44
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.69
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96457
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.591
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76025
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,1,N Current (Min),A,59.62
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,1,N Current (Max),A,37.38
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.38
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,61.38
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.75
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.38
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,20.25
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.27
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,busbar,,N Current (Min),A,58.38
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,busbar,,N Current (Max),A,178.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,74.62
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (Min),A,160.88
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (Max),A,259.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (Min),A,142.38
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (Max),A,219.88
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.25
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (Min),A,134.38
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (Max),A,225.38
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.56
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-44.12
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.25
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92078
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.66662
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9613
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,5,N Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,5,N Current (Max),A,80.88
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,5,N Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,27.25
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,20.75
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,46.88
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.38
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.87
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96155
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97528
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97443
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,4,N Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,4,N Current (Max),A,35.25
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,4,N Current (RMS),A,18.5
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,52.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.12
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,45.75
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.38
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,19.62
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,50.5
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.62
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.12
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99493
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99771
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99527
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,3,N Current (Min),A,22.12
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,3,N Current (Max),A,65.75
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,3,N Current (RMS),A,47.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,86.12
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,128.5
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,101.38
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,107.62
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,164.38
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,136.5
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,77.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,109.88
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,86.12
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.06
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.31
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.38
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93564
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85968
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94473
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (Max),A,42.12
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (RMS),A,20.88
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,44.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,22.12
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,57.75
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.62
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-74.88
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.56
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9679
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.32293
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79876
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,1,N Current (Min),A,62.5
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,1,N Current (Max),A,42.62
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.12
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,64.12
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.38
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,21.62
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,19.75
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.53
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,busbar,,N Current (Min),A,60.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,busbar,,N Current (Max),A,181.12
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (Min),A,163.38
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (Max),A,244.75
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.75
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (Min),A,149.38
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (Max),A,207.38
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.88
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (Min),A,142.5
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (Max),A,224.75
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.88
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.06
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-39.94
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91714
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.74911
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98956
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,5,N Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,5,N Current (Max),A,68.88
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,5,N Current (RMS),A,25.62
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,26.25
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,21.75
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,24.25
