Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,40.5
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.31
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97699
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9501
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98218
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,4,N Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,4,N Current (Max),A,59.38
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,4,N Current (RMS),A,34.38
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,21.62
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,77.12
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.5
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,27.5
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.62
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,21.12
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,42.38
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.38
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99493
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99738
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99561
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,3,N Current (Min),A,20.25
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,3,N Current (Max),A,71.75
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,3,N Current (RMS),A,39.5
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,83.62
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,144.38
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,102.12
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,96.12
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,170.38
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,127.38
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,70.12
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,120.62
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,85.38
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.94
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.44
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97333
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8714
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92566
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (Max),A,30.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,40.62
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,30.62
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,38.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-61.5
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.44
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96103
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.12715
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86654
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,1,N Current (Min),A,69.5
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,1,N Current (Max),A,45.88
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,71.75
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,40.12
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,55.88
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.38
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,56.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,busbar,,N Current (Min),A,62.75
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,busbar,,N Current (Max),A,182.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,92.62
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (Min),A,181.88
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (Max),A,296.88
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.62
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (Min),A,128.5
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (Max),A,217.12
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.38
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (Min),A,151.38
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (Max),A,233.12
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.62
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.75
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.69
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90991
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85519
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94568
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,5,N Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,5,N Current (Max),A,56.25
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,5,N Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,20.25
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,32.62
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.88
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,27.88
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.13
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.75
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.38
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96411
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9606
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98874
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,4,N Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,4,N Current (Max),A,50.38
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,4,N Current (RMS),A,29.88
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,59.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.75
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,27.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,28.88
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,50.62
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.62
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99442
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99808
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99417
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,3,N Current (Min),A,26.38
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,3,N Current (Max),A,82.62
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,3,N Current (RMS),A,59.88
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,84.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,126.75
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,94.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,97.38
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,176.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,143.75
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,65.12
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,110.62
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,80.25
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.44
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.94
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98569
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91745
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91986
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (Max),A,40.88
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (RMS),A,22.38
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,60.25
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.62
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,35.75
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.25
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.81
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95798
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.13725
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.62271
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,1,N Current (Min),A,67.5
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,1,N Current (Max),A,42.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.5
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,61.25
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.12
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,48.38
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.25
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,20.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,busbar,,N Current (Min),A,57.12
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,busbar,,N Current (Max),A,146.75
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,80.38
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (Min),A,175.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (Max),A,266.25
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.88
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (Min),A,144.12
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (Max),A,269.38
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.62
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (Min),A,132.38
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (Max),A,210.5
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.62
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.94
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.75
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.63
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92023
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85614
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89477
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,5,N Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,5,N Current (Max),A,104.88
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,5,N Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,43.62
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.12
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,34.5
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,38.5
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.25
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.5
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.56
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88577
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95221
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98212
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,4,N Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,4,N Current (Max),A,49.5
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,4,N Current (RMS),A,22.12
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,34.5
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.38
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,33.38
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.62
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,20.5
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,47.38
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.25
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.06
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99481
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99658
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99225
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,3,N Current (Min),A,19.62
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,3,N Current (Max),A,74.62
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,3,N Current (RMS),A,44.25
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,86.38
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,118.12
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,96.12
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,97.5
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,153.62
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,122.25
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,64.75
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,110.88
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,77.38
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.5
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.44
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.19
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98734
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92764
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77087
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (Max),A,42.75
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (RMS),A,23.62
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,57.5
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.5
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,36.88
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.62
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-169.69
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-55.13
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95831
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.32985
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81305
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,1,N Current (Min),A,82.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,1,N Current (Max),A,45.62
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,72.12
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,36.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,56.88
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.25
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,busbar,,N Current (Min),A,58.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,busbar,,N Current (Max),A,263.88
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (Min),A,165.12
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (Max),A,250.75
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (Min),A,137.25
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (Max),A,219.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.25
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (Min),A,111.12
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (Max),A,215.62
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.13
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.25
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.19
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93094
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92743
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91925
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,5,N Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,5,N Current (Max),A,43.88
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,5,N Current (RMS),A,17.88
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,19.62
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,33.88
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.75
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,37.88
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.62
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.75
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92917
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9751
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97348
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,4,N Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,4,N Current (Max),A,32.5
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,4,N Current (RMS),A,15.62
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,42.38
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.62
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,30.5
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.38
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,20.62
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,33.88
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.38
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
