Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.5
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99451
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99799
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99377
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,3,N Current (Min),A,35.75
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,3,N Current (Max),A,85.62
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,3,N Current (RMS),A,60.12
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,79.5
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,129.88
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,100.38
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,132.75
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,185.5
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,152.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,71.38
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,139.75
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,95.75
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.5
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-49.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97531
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96307
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.67504
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (Max),A,144.75
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (RMS),A,21.25
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,159.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.88
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,36.88
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.38
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,28.5
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-157.31
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-60.81
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94739
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.07756
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.35824
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,1,N Current (Min),A,56.5
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,1,N Current (Max),A,38.12
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.25
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,58.38
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,24.75
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,11.88
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.27
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,busbar,,N Current (Min),A,60.25
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,busbar,,N Current (Max),A,195.88
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,84.62
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (Min),A,153.88
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (Max),A,321.75
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.62
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (Min),A,171.88
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (Max),A,249.25
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.75
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (Min),A,113.5
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (Max),A,209.38
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.31
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.75
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.38
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89834
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88357
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92645
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,5,N Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,5,N Current (Max),A,52.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,5,N Current (RMS),A,16.25
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,26.12
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.75
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,29.5
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.25
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,30.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.69
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.37
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94708
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92917
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97891
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,4,N Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,4,N Current (Max),A,48.25
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,4,N Current (RMS),A,24.5
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,43.25
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.12
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.12
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,21.5
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,56.75
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.88
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.06
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99594
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99786
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99326
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,3,N Current (Min),A,30.75
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,3,N Current (Max),A,69.12
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,3,N Current (RMS),A,52.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,84.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,135.5
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,106.88
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,117.38
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,186.25
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,145.5
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,77.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,132.12
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,101.12
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-41.63
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98132
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92145
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.69604
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (Max),A,44.5
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (RMS),A,26.88
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,53.5
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.25
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.12
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,31.75
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.06
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-70.56
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94461
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.05159
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85779
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,1,N Current (Min),A,58.75
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,1,N Current (Max),A,34.62
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,66.88
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.38
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,18.88
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,33.5
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,busbar,,N Current (Min),A,57.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,busbar,,N Current (Max),A,143.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,69.75
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (Min),A,182.62
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (Max),A,256.75
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.75
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (Min),A,136.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (Max),A,228.5
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (Min),A,129.5
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (Max),A,229.5
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.75
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.81
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-56.75
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.56
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.8891
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.38225
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96811
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,5,N Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,5,N Current (Max),A,49.38
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,5,N Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,20.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,33.12
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,17.5
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,33.12
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.25
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.56
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97678
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95825
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98477
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,4,N Current (Min),A,18.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,4,N Current (Max),A,46.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,4,N Current (RMS),A,29.75
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,23.25
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,53.12
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,21.62
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,21.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,58.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.25
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99533
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99722
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99466
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,3,N Current (Min),A,32.12
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,3,N Current (Max),A,79.62
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,3,N Current (RMS),A,53.62
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,82.25
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,128.25
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,104.38
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,122.5
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,170.38
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,141.75
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,69.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,105.5
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,81.88
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.06
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.06
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95331
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91308
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.37527
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (Max),A,32.88
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (RMS),A,17.88
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,38.5
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,20.62
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,25.88
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.81
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-153.69
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.75
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.46508
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.44842
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.33919
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,1,N Current (Min),A,33.5
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,1,N Current (Max),A,22.25
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,26.88
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,36.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.25
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,17.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.84
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,busbar,,N Current (Min),A,57.75
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,busbar,,N Current (Max),A,152.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (Min),A,161.38
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (Max),A,236.25
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (Min),A,136.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (Max),A,209.12
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.75
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (Min),A,122.5
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (Max),A,202.25
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.31
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-75.32
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.25
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.8688
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.38961
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95557
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,5,N Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,5,N Current (Max),A,64.62
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,5,N Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,21.25
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,55.38
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.38
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,39.88
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.38
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.19
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.56
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97427
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95361
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98889
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,4,N Current (Min),A,19.5
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,4,N Current (Max),A,51.62
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,4,N Current (RMS),A,30.12
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,19.12
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,43.25
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.25
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,28.38
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.88
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,25.62
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,64.5
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.62
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.31
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99463
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99786
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9931
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,3,N Current (Min),A,36.5
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,3,N Current (Max),A,79.88
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,3,N Current (RMS),A,53.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,89.5
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,129.12
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,106.38
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,113.62
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,177.12
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,138.25
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,64.12
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,93.75
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.12
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.37
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
