Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-110.13
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94873
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92096
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.20067
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (Max),A,39.75
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (RMS),A,20.75
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,46.88
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.75
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,27.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,13.5
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-68.62
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-161.44
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.69
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88525
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.44686
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.48086
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,1,N Current (Min),A,58.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,1,N Current (Max),A,35.12
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,46.12
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.12
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,21.25
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.62
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.62
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,busbar,,N Current (Min),A,57.88
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,busbar,,N Current (Max),A,166.38
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (Min),A,152.62
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (Max),A,237.88
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.62
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (Min),A,122.88
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (Max),A,202.25
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.88
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (Min),A,114.5
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (Max),A,191.38
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.88
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.5
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.87
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93133
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.42422
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96582
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,5,N Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,5,N Current (Max),A,57.38
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,5,N Current (RMS),A,16.38
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,18.62
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,20.12
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,39.38
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.56
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.75
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.06
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98172
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93307
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97638
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,4,N Current (Min),A,17.5
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,4,N Current (Max),A,44.62
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,4,N Current (RMS),A,28.25
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.25
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,57.75
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.75
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,24.62
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,57.62
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.25
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.25
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.995
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99765
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99341
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,3,N Current (Min),A,19.12
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,3,N Current (Max),A,66.88
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,3,N Current (RMS),A,43.62
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,88.75
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,148.38
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,112.5
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,96.38
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,166.62
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,130.5
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,67.12
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,114.12
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,85.62
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.81
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.75
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-150.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95657
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88226
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.19136
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (Max),A,44.62
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (RMS),A,24.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,45.12
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.62
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,20.25
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,17.38
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.38
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.25
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-147.69
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.93
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.65243
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.35271
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.12316
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,1,N Current (Min),A,46.25
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,1,N Current (Max),A,25.88
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,36.38
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,17.88
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,14.88
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,busbar,,N Current (Min),A,57.75
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,busbar,,N Current (Max),A,137.62
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,83.5
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (Min),A,160.88
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (Max),A,245.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.12
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (Min),A,119.5
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (Max),A,188.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.75
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (Min),A,115.5
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (Max),A,207.88
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-62.37
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91495
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.48907
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97864
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,5,N Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,5,N Current (Max),A,123.88
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,5,N Current (RMS),A,20.75
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Current (Max),A,44.25
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Current (Max),A,52.5
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Current (Max),A,54.75
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.88
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.19
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.94
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95166
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9436
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97992
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,4,N Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,4,N Current (Max),A,45.62
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,4,N Current (RMS),A,22.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.5
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,40.75
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,33.38
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.25
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,18.62
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,48.75
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.25
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.69
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9957
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99811
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99625
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,3,N Current (Min),A,23.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,3,N Current (Max),A,58.25
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,3,N Current (RMS),A,39.88
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,89.25
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,135.38
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,109.75
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,110.75
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,172.88
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,142.12
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,76.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,129.75
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,100.25
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.38
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-96.06
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93204
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95331
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.62377
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (Max),A,41.12
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,51.88
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.12
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,24.62
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,37.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.62
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.56
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-68.81
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-126.5
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.21154
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.46456
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.66491
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,1,N Current (Min),A,49.38
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,1,N Current (Max),A,17.88
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,29.62
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,27.88
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.75
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,20.38
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,busbar,,N Current (Min),A,54.88
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,busbar,,N Current (Max),A,298.88
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (Min),A,136.25
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (Max),A,227.38
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (Min),A,152.25
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (Max),A,235.88
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (Min),A,133.5
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (Max),A,237.75
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.25
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.06
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-69.06
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.69
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92853
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.71868
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98437
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,5,N Current (Min),A,18.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,5,N Current (Max),A,79.25
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,5,N Current (RMS),A,27.75
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Current (Max),A,22.25
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Current (Max),A,24.12
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Current (Min),A,24.88
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Current (Max),A,55.75
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,36.88
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.37
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.88
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95755
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9855
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98828
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,4,N Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,4,N Current (Max),A,38.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,4,N Current (RMS),A,20.12
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.62
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,68.88
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.38
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,49.38
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,20.5
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,46.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.88
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.69
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99463
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99701
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99603
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,3,N Current (Min),A,17.75
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,3,N Current (Max),A,62.62
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,3,N Current (RMS),A,37.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,78.5
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,136.75
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,97.25
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,98.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,160.62
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,129.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,75.38
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,128.25
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,93.62
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.63
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.94
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84378
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95904
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.40612
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (Max),A,33.12
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,44.5
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.88
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,29.88
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.12
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.38
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-79.87
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.81
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.69
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
