Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73147
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.46786
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.62145
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,1,N Current (Min),A,37.12
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,1,N Current (Max),A,19.88
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,37.12
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.62
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,21.12
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,busbar,,N Current (Min),A,58.88
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,busbar,,N Current (Max),A,146.88
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,69.75
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (Min),A,124.75
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (Max),A,215.12
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.75
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (Min),A,139.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (Max),A,248.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.25
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (Min),A,151.5
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (Max),A,226.62
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.75
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.19
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.81
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.88
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94437
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90686
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98813
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,5,N Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,5,N Current (Max),A,117.38
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,5,N Current (RMS),A,28.38
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Current (Max),A,44.5
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Current (Max),A,37.25
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.62
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Current (Min),A,32.88
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Current (Max),A,66.5
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,42.75
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.75
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.75
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.69
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97311
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98734
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98923
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,4,N Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,4,N Current (Max),A,42.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,4,N Current (RMS),A,19.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,61.38
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,60.88
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,22.75
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,55.88
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.75
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.69
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99417
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99677
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99188
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,3,N Current (Min),A,19.25
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,3,N Current (Max),A,65.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,3,N Current (RMS),A,43.62
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,85.5
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,124.75
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,98.62
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,79.88
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,154.12
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,122.12
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,61.62
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,94.75
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,75.12
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.57
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-73.25
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89154
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93542
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75503
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (Max),A,42.25
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (RMS),A,19.25
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,52.38
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.12
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,40.88
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.25
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,39.75
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.31
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-44.25
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.57403
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.1115
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.45818
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,1,N Current (Min),A,49.88
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,1,N Current (Max),A,17.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,27.38
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.75
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.88
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,26.75
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,busbar,,N Current (Min),A,54.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,busbar,,N Current (Max),A,286.12
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,68.25
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (Min),A,138.88
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (Max),A,220.25
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.12
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (Min),A,129.75
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (Max),A,238.12
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.75
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (Min),A,141.62
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (Max),A,226.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.25
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.87
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.87
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.31
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94192
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.31676
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98892
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,5,N Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,5,N Current (Max),A,68.25
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,5,N Current (RMS),A,38.88
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,24.25
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,27.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,21.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,67.62
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,46.5
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.69
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.25
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97736
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96747
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99234
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,4,N Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,4,N Current (Max),A,65.38
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,4,N Current (RMS),A,35.62
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,18.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,72.38
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.88
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,47.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,24.38
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,81.5
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.31
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99405
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99652
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99045
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,3,N Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,3,N Current (Max),A,61.25
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,3,N Current (RMS),A,36.25
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,83.38
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,120.5
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,95.5
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,82.25
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,138.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,110.12
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,58.62
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,88.12
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.87
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94934
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9585
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.26497
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (Max),A,36.5
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (RMS),A,20.5
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,43.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,32.75
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,32.38
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-39.63
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.5
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.01961
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03224
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.26235
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,1,N Current (Min),A,30.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,1,N Current (Max),A,17.12
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,21.5
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,25.25
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.88
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,21.62
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.34
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,busbar,,N Current (Min),A,56.5
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,busbar,,N Current (Max),A,191.25
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,69.62
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (Min),A,141.38
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (Max),A,207.25
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.62
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (Min),A,118.62
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (Max),A,200.25
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.25
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (Min),A,128.12
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (Max),A,210.5
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.88
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.94
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.06
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.5
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93796
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.43911
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97739
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,5,N Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,5,N Current (Max),A,81.88
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,5,N Current (RMS),A,19.25
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,28.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,29.12
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,18.12
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,40.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.25
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.94
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.38
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.5
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97342
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97458
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99615
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,4,N Current (Min),A,16.38
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,4,N Current (Max),A,54.12
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,4,N Current (RMS),A,34.88
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,34.62
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,53.38
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.62
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,38.25
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.25
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,39.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,69.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.88
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.5
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99518
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9967
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9921
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,3,N Current (Min),A,21.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,3,N Current (Max),A,66.38
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,3,N Current (RMS),A,39.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,90.5
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,146.5
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,102.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,87.38
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,163.88
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,123.12
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,58.5
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,125.5
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,85.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.06
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-53.94
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8833
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92462
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.2296
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (Max),A,32.38
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,34.88
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,35.38
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,21.62
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-151.75
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-152.19
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-129.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.56716
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.38943
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.43191
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,1,N Current (Min),A,36.12
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,1,N Current (Max),A,14.75
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.62
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,25.38
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.75
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,16.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.23
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
