Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,busbar,,N Current (Min),A,53.25
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,busbar,,N Current (Max),A,200.75
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,62.62
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (Min),A,133.75
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (Max),A,223.38
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.62
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (Min),A,117.88
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (Max),A,211.5
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.25
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (Min),A,135.12
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (Max),A,201.38
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.12
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.62
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-48.81
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.31
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95224
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.45791
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98251
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,5,N Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,5,N Current (Max),A,80.5
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,5,N Current (RMS),A,23.12
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,32.75
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,44.38
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,18.75
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,54.88
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.62
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.31
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.56
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.25
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89441
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98035
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99026
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,4,N Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,4,N Current (Max),A,49.25
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,4,N Current (RMS),A,23.62
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,16.38
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,44.62
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.62
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.62
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,47.38
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.12
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,57.88
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.12
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99271
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99591
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99133
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,3,N Current (Min),A,28.75
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,3,N Current (Max),A,73.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,3,N Current (RMS),A,49.25
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,78.62
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,128.38
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,92.62
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,79.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,154.38
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,120.75
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,56.25
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,87.88
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.63
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.69
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.4226
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97623
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.23906
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (Max),A,48.5
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (RMS),A,20.5
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,26.62
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,38.38
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-144.38
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-87.13
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-152.06
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.07359
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.16439
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.4099
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,1,N Current (Min),A,43.38
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,1,N Current (Max),A,20.25
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,38.5
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,23.12
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,16.75
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,busbar,,N Current (Min),A,54.62
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,busbar,,N Current (Max),A,221.5
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,71.38
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (Min),A,102.25
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (Max),A,183.25
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.38
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (Min),A,138.38
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (Max),A,216.5
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (Min),A,110.25
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (Max),A,185.62
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.25
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.25
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.37
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.94
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95789
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85364
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98712
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,5,N Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,5,N Current (Max),A,69.75
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,5,N Current (RMS),A,23.12
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Current (Max),A,34.25
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Current (Max),A,59.12
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Current (Min),A,18.75
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Current (Max),A,58.12
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,36.62
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.56
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.31
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89279
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96881
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98984
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,4,N Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,4,N Current (Max),A,45.88
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,4,N Current (RMS),A,24.5
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,16.88
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,40.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.75
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.12
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,32.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.12
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,18.5
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,59.25
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.75
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9953
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99597
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99277
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,3,N Current (Min),A,28.75
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,3,N Current (Max),A,84.62
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,3,N Current (RMS),A,51.38
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,79.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,155.88
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,111.5
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,71.25
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,199.75
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,126.38
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,56.88
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,112.5
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.12
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-60.06
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-45.56
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.62713
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95511
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90558
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (Max),A,54.5
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (RMS),A,32.75
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,30.88
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,40.5
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.75
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,59.25
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.38
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-126.31
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-117.38
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-120.69
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.6726
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.28042
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.13262
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,1,N Current (Min),A,50.12
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,1,N Current (Max),A,23.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,43.75
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,29.5
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.12
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,14.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.62
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,busbar,,N Current (Min),A,57.25
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,busbar,,N Current (Max),A,195.5
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (Min),A,125.5
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (Max),A,242.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.12
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (Min),A,139.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (Max),A,265.38
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.62
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (Min),A,114.12
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (Max),A,229.62
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.25
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.69
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.5
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98349
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.57217
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93506
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,5,N Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,5,N Current (Max),A,95.38
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,5,N Current (RMS),A,16.12
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Current (Max),A,34.88
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.38
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Current (Max),A,32.5
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Current (Max),A,38.62
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.5
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.06
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.31
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8992
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97153
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99155
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,4,N Current (Min),A,16.38
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,4,N Current (Max),A,50.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,4,N Current (RMS),A,31.38
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,34.38
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.38
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,28.75
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.12
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,30.5
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,62.12
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.38
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9957
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99518
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99466
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,3,N Current (Min),A,19.88
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,3,N Current (Max),A,82.25
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,3,N Current (RMS),A,42.5
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,84.5
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,143.88
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,111.62
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,85.62
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,179.12
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,126.5
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,63.75
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,137.12
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,87.62
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.87
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.94
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.53573
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89526
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.56204
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (Max),A,39.25
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (RMS),A,16.88
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.38
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,23.38
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,51.38
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.13
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-152.13
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.33382
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.22774
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.14861
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,1,N Current (Min),A,46.38
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,1,N Current (Max),A,24.5
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,34.25
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.75
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,24.88
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.12
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,15.5
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.89
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,busbar,,N Current (Min),A,57.12
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,busbar,,N Current (Max),A,234.25
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (Min),A,128.38
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (Max),A,214.88
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.25
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (Min),A,123.25
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (Max),A,239.5
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.62
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (Min),A,118.38
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (Max),A,245.38
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.38
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-73.31
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.63
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97287
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.52627
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85119
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
