Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,5,N Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,5,N Current (Max),A,66.75
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,5,N Current (RMS),A,16.75
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Current (Max),A,31.5
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.62
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Current (Max),A,41.75
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Current (Max),A,27.5
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.37
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.38
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.44
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93344
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93329
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.992
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,4,N Current (Min),A,22.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,4,N Current (Max),A,56.62
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,4,N Current (RMS),A,39.25
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,34.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,23.5
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,29.75
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,66.38
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.69
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9946
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99673
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99316
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,3,N Current (Min),A,25.62
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,3,N Current (Max),A,61.88
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,3,N Current (RMS),A,40.5
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,75.88
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,152.25
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,105.88
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,97.88
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,180.88
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,127.62
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,62.38
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,136.25
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,87.88
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.5
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.5
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.19
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.6676
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90652
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.01076
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (Max),A,33.12
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (RMS),A,17.38
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,24.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,27.88
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,22.38
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-139.56
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-130.5
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-81.81
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.21242
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.48714
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.61135
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,1,N Current (Min),A,45.62
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,1,N Current (Max),A,22.88
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,25.88
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,37.38
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.75
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,15.88
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.58
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,busbar,,N Current (Min),A,55.38
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,busbar,,N Current (Max),A,187.38
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (Min),A,121.38
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (Max),A,219.62
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.75
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (Min),A,131.75
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (Max),A,222.12
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.25
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (Min),A,107.12
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (Max),A,205.5
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.62
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.5
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.44
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93344
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.68682
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8471
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,5,N Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,5,N Current (Max),A,78.12
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,5,N Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,27.38
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,26.62
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,47.62
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.88
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.25
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.44
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.06
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94992
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93561
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98959
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,4,N Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,4,N Current (Max),A,65.38
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,4,N Current (RMS),A,30.5
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.38
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,43.12
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.62
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,23.75
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,21.88
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,78.12
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.75
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.19
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99051
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99829
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99197
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,3,N Current (Min),A,40.25
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,3,N Current (Max),A,98.5
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,3,N Current (RMS),A,67.25
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,73.25
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,142.25
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,92.38
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,108.88
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,183.75
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,148.75
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,51.38
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,113.12
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.38
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.75
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.44
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-144.81
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.52282
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93176
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.46984
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (Max),A,42.5
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (RMS),A,22.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,14.12
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,36.38
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.25
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-71.56
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-153.5
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.34865
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.24205
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05229
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,1,N Current (Min),A,41.5
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,1,N Current (Max),A,19.12
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,30.25
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,37.62
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,12.38
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,busbar,,N Current (Min),A,59.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,busbar,,N Current (Max),A,197.38
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,85.12
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (Min),A,101.12
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (Max),A,207.75
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (Min),A,145.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (Max),A,235.62
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.25
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (Min),A,88.5
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (Max),A,196.5
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.69
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.31
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.69
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94675
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8294
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93512
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,5,N Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,5,N Current (Max),A,78.62
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,5,N Current (RMS),A,16.38
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,26.62
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,34.75
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,37.12
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.31
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.06
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.19
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96106
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93735
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98819
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,4,N Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,4,N Current (Max),A,43.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,4,N Current (RMS),A,23.38
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,17.88
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,38.25
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.12
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,26.38
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,21.62
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,61.75
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.75
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.5
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.25
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99219
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99725
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99283
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,3,N Current (Min),A,23.38
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,3,N Current (Max),A,78.25
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,3,N Current (RMS),A,54.38
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,74.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,125.75
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,95.12
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,94.25
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,171.25
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,134.62
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,52.62
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,109.5
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.88
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-57.75
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.44
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-149.56
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.4226
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96576
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.49807
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (Max),A,44.75
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (RMS),A,24.75
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,23.25
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.75
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,34.88
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.38
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.62
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.5
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-49.19
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.62219
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.55801
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.38863
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,1,N Current (Min),A,68.62
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,1,N Current (Max),A,37.5
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,32.5
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,68.75
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.62
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,22.62
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,busbar,,N Current (Min),A,56.62
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,busbar,,N Current (Max),A,202.38
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,105.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (Min),A,106.62
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (Max),A,190.88
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.88
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (Min),A,132.25
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (Max),A,305.88
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.88
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (Min),A,97.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (Max),A,161.88
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.25
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.69
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95038
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.72473
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96332
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,5,N Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,5,N Current (Max),A,65.12
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,5,N Current (RMS),A,17.38
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Current (Max),A,32.62
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Current (Max),A,37.75
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.38
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Current (Max),A,33.12
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.56
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.25
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97122
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9469
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98123
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,4,N Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,4,N Current (Max),A,50.12
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,4,N Current (RMS),A,21.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,21.0
