Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,48.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,37.12
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,61.25
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.12
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.31
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99652
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99759
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99152
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,3,N Current (Min),A,27.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,3,N Current (Max),A,80.12
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,3,N Current (RMS),A,58.88
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,100.38
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,148.25
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,116.75
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,114.75
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,189.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,151.75
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,77.5
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,146.12
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,95.5
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-97.06
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-156.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.12465
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94742
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.63375
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,-2.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (Max),A,47.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (RMS),A,24.25
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,20.12
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,34.75
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,15.62
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.06
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-124.31
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-88.69
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.3482
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03365
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.22148
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,1,N Current (Min),A,42.38
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,1,N Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,36.88
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,20.12
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,20.25
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.45
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,busbar,,N Current (Min),A,57.88
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,busbar,,N Current (Max),A,171.25
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,92.38
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (Min),A,142.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (Max),A,216.5
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (Min),A,143.12
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (Max),A,262.38
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.38
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (Min),A,107.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (Max),A,207.25
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.06
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-65.56
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.37
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95019
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.57012
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96301
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,5,N Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,5,N Current (Max),A,79.5
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,5,N Current (RMS),A,17.88
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Current (Max),A,39.5
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Current (Max),A,24.75
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Current (Max),A,39.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.5
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.63
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96323
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96793
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99084
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,4,N Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,4,N Current (Max),A,50.25
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,4,N Current (RMS),A,23.62
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,17.25
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,46.38
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.38
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,40.12
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,20.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,61.88
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.12
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.88
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99677
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99612
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98831
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,3,N Current (Min),A,26.88
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,3,N Current (Max),A,74.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,3,N Current (RMS),A,45.38
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,90.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,152.88
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,115.38
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,112.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,152.25
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,133.12
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,72.75
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,124.88
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,103.38
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.63
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-150.81
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.55077
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90884
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.58929
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (Max),A,32.75
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (RMS),A,22.12
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,28.25
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.38
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.25
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.56
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-53.44
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-150.06
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.0966
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.30782
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.88934
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,-4.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,1,N Current (Min),A,48.12
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,1,N Current (Max),A,28.62
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,33.88
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.88
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,35.12
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,21.88
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,busbar,,N Current (Min),A,57.25
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,busbar,,N Current (Max),A,180.38
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,80.75
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (Min),A,131.88
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (Max),A,208.12
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.25
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (Min),A,154.12
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (Max),A,217.25
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.88
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (Min),A,104.5
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (Max),A,186.12
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.25
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.38
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-68.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.75
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95343
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.41842
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98288
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,5,N Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,5,N Current (Max),A,69.75
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,5,N Current (RMS),A,22.75
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Current (Max),A,26.25
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Current (Max),A,23.75
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Current (Max),A,48.62
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.62
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.13
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.19
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89816
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94525
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99341
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,4,N Current (Min),A,18.5
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,4,N Current (Max),A,52.5
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,4,N Current (RMS),A,36.5
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,26.5
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,26.38
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.62
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,28.88
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,61.5
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.75
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.19
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99231
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99594
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99533
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,3,N Current (Min),A,20.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,3,N Current (Max),A,66.5
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,3,N Current (RMS),A,45.12
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,72.38
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,131.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,89.5
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,104.75
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,157.25
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,133.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,68.88
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,136.75
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,97.25
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-76.81
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-148.94
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.3221
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87381
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70141
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (Max),A,36.88
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (RMS),A,18.62
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,15.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.88
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,34.5
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.25
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,31.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.38
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.06
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-156.94
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.44891
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.47109
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.81265
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,-3.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,1,N Current (Min),A,45.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,1,N Current (Max),A,26.88
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,29.88
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,25.62
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,21.12
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.12
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,busbar,,N Current (Min),A,55.38
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,busbar,,N Current (Max),A,172.12
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,76.12
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (Min),A,102.12
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (Max),A,174.25
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.25
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (Min),A,133.25
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (Max),A,224.62
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (Min),A,126.75
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (Max),A,211.62
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.12
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.19
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-41.37
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.06
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92074
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.54672
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96817
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,5,N Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,5,N Current (Max),A,53.62
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,5,N Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Current (Max),A,23.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Current (Max),A,50.38
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Current (Max),A,45.38
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.88
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.87
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.25
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.94
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96094
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94836
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99411
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,4,N Current (Min),A,23.12
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,4,N Current (Max),A,60.38
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,4,N Current (RMS),A,39.12
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,47.12
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,28.62
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.88
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,28.62
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,69.38
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.25
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99203
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99652
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99731
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,3,N Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,3,N Current (Max),A,90.62
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,3,N Current (RMS),A,53.25
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,76.12
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,133.88
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,92.25
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,90.88
