Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,193.25
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,149.75
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,82.5
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,135.62
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,109.88
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.88
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.63403
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98581
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.68911
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (Max),A,35.62
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (RMS),A,21.12
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,43.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,37.25
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.88
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,27.38
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.94
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.81
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-159.75
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73507
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.32873
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.91446
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,-4.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,1,N Current (Min),A,67.62
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,1,N Current (Max),A,32.62
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,49.75
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.75
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,24.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,20.38
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.38
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,busbar,,N Current (Min),A,53.12
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,busbar,,N Current (Max),A,137.25
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (Min),A,121.12
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (Max),A,218.12
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.12
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (Min),A,148.62
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (Max),A,268.5
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (Min),A,145.5
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (Max),A,219.12
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.62
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.31
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-53.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.32
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.944
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.56909
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98593
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,5,N Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,5,N Current (Max),A,53.38
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,5,N Current (RMS),A,25.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Current (Max),A,28.38
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Current (Max),A,35.62
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Current (Min),A,21.38
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Current (Max),A,45.62
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,33.38
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.31
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.38
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.56
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89239
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95492
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99088
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,4,N Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,4,N Current (Max),A,52.62
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,4,N Current (RMS),A,29.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,30.88
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,26.75
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,18.62
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,62.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.56
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99243
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99725
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99768
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,3,N Current (Min),A,22.25
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,3,N Current (Max),A,75.75
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,3,N Current (RMS),A,45.25
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,78.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,123.62
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,96.5
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,113.25
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,188.25
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,146.38
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,107.5
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,160.88
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,122.12
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.5
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.88
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82379
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96484
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7467
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (Max),A,44.62
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (RMS),A,14.62
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,52.88
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,26.88
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,26.12
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-60.37
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-162.31
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.38479
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.39037
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.92935
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,-3.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,1,N Current (Min),A,80.75
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,1,N Current (Max),A,30.38
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,69.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.38
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,25.38
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,27.12
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.12
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,busbar,,N Current (Min),A,55.12
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,busbar,,N Current (Max),A,144.75
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,73.12
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (Min),A,114.12
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (Max),A,202.12
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.75
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (Min),A,165.12
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (Max),A,248.38
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.12
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (Min),A,140.5
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (Max),A,248.88
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-71.62
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.25
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93686
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.3182
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97964
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,5,N Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,5,N Current (Max),A,70.88
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,5,N Current (RMS),A,22.12
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Current (Max),A,24.88
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Current (Max),A,24.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Current (Min),A,21.12
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Current (Max),A,45.38
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.38
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.44
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.94
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91165
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98013
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99301
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,4,N Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,4,N Current (Max),A,54.5
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,4,N Current (RMS),A,29.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,34.12
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.88
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,20.12
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,34.88
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.12
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,17.88
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,71.25
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.75
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.19
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99216
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99747
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99756
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,3,N Current (Min),A,35.5
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,3,N Current (Max),A,68.75
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,3,N Current (RMS),A,52.75
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,87.12
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,109.88
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,95.25
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,119.5
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,170.5
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,151.75
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,111.88
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,153.12
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,126.5
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.69
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.875
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91223
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80246
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (Max),A,32.5
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,39.75
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.75
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,30.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,37.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.25
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-158.13
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-102.13
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-177.81
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.45144
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.22155
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.93491
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,-4.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,1,N Current (Min),A,45.12
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,1,N Current (Max),A,30.25
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,30.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,26.88
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.12
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,24.88
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,busbar,,N Current (Min),A,57.5
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,busbar,,N Current (Max),A,166.75
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,74.62
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (Min),A,127.75
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (Max),A,182.12
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.88
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (Min),A,151.5
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (Max),A,230.62
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.88
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (Min),A,138.5
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (Max),A,230.38
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.62
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-59.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.06
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92209
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.59097
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97992
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,5,N Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,5,N Current (Max),A,66.38
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,5,N Current (RMS),A,21.75
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Current (Max),A,29.12
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Current (Max),A,41.5
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Current (Min),A,20.75
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Current (Max),A,41.5
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.25
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.5
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.94
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88684
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97797
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99646
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,4,N Current (Min),A,27.75
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,4,N Current (Max),A,70.75
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,4,N Current (RMS),A,48.38
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,35.25
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.38
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,42.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,38.75
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,92.75
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.12
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.56
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.88
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9957
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99835
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99854
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,3,N Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,3,N Current (Max),A,64.38
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,3,N Current (RMS),A,40.88
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,87.75
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,178.75
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,129.12
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,145.12
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,207.75
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,170.88
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,111.25
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,179.5
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,143.5
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.88
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.25
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-143.88
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95782
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95584
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65377
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (Max),A,39.38
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (RMS),A,17.88
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,44.12
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.88
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,41.25
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.38
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,21.5
