Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.31
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.44
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-173.06
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.4948
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.57464
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.8594
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,-3.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,1,N Current (Min),A,42.12
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,1,N Current (Max),A,26.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,25.62
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.12
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,20.38
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.5
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,57.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,56.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,busbar,,N Current (Min),A,58.38
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,busbar,,N Current (Max),A,179.62
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (Min),A,140.5
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (Max),A,253.25
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.62
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (Min),A,193.75
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (Max),A,329.5
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.75
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (Min),A,180.38
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (Max),A,288.75
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.25
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.81
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.06
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.82
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87448
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80154
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98721
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,5,N Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,5,N Current (Max),A,61.5
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,5,N Current (RMS),A,28.12
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Current (Max),A,23.5
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.75
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Current (Max),A,29.25
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.12
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Current (Min),A,26.62
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Current (Max),A,52.12
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,36.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.94
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.19
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.75
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89691
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98361
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99414
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,4,N Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,4,N Current (Max),A,68.88
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,4,N Current (RMS),A,35.75
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,32.25
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,47.25
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.25
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,28.5
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,82.88
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.75
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.56
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99405
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99741
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99759
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,3,N Current (Min),A,18.62
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,3,N Current (Max),A,65.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,3,N Current (RMS),A,41.5
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,86.75
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,155.62
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,113.25
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,123.38
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,195.62
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,153.62
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,96.12
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,176.62
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,131.12
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.81
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.31
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.5
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97653
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94037
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.64855
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (Max),A,52.75
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (RMS),A,28.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,53.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.62
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,48.12
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,52.88
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.75
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-106.25
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-169.19
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84094
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.06462
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.08226
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,1,N Current (Min),A,51.62
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,1,N Current (Max),A,31.12
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,52.25
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,18.25
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,18.75
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,57.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,busbar,,N Current (Min),A,58.75
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,busbar,,N Current (Max),A,164.12
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,79.75
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (Min),A,155.5
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (Max),A,258.62
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.38
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (Min),A,174.75
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (Max),A,265.5
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (Min),A,190.12
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (Max),A,295.25
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.12
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.62
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.19
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.81
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87182
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80389
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96948
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,5,N Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,5,N Current (Max),A,39.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,5,N Current (RMS),A,17.75
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Current (Max),A,17.88
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Current (Max),A,23.75
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Current (Max),A,34.38
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.25
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.63
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.06
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95343
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97714
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99512
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,4,N Current (Min),A,30.25
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,4,N Current (Max),A,69.75
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,4,N Current (RMS),A,50.88
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,74.5
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.25
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,33.75
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,45.12
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,85.75
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,68.12
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.81
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.44
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99313
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99789
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9978
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,3,N Current (Min),A,26.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,3,N Current (Max),A,75.25
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,3,N Current (RMS),A,45.62
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,87.88
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,151.5
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,106.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,108.88
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,181.5
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,148.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,92.25
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,179.75
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,135.88
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.75
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.5
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96014
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82965
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95846
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (Max),A,52.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (RMS),A,33.25
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,54.25
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.38
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,19.75
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,60.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.75
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.19
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-160.94
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.48556
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.29467
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.17162
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,1,N Current (Min),A,43.25
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,1,N Current (Max),A,23.62
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,36.5
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.88
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,21.38
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,19.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,64.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,busbar,,N Current (Min),A,73.38
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,busbar,,N Current (Max),A,153.75
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,103.75
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (Min),A,148.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (Max),A,270.38
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.75
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (Min),A,160.38
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (Max),A,236.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.75
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (Min),A,218.5
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (Max),A,322.25
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.75
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.37
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-29.94
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.25
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.86062
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83285
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95093
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,5,N Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,5,N Current (Max),A,62.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,5,N Current (RMS),A,17.88
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Current (Max),A,23.12
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Current (Max),A,27.88
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Current (Max),A,38.75
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.88
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.69
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91727
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95883
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99734
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,4,N Current (Min),A,33.25
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,4,N Current (Max),A,106.62
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,4,N Current (RMS),A,71.75
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,69.12
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.12
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,23.75
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,47.25
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,118.25
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,84.12
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.69
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.31
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99438
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99762
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99695
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,3,N Current (Min),A,26.88
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,3,N Current (Max),A,76.75
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,3,N Current (RMS),A,52.62
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,83.62
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,129.38
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,100.88
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,131.5
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,184.62
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,154.88
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,104.5
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,155.12
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,122.25
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.62
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.19
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.25
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78656
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88052
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.64892
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (Max),A,44.25
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,48.88
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,19.38
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.12
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-57.81
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.75
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.12267
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8537
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.32421
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,1,N Current (Min),A,43.12
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,1,N Current (Max),A,22.5
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,22.62
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,38.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.12
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,19.25
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
