Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.44
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,59.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,busbar,,N Current (Min),A,58.5
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,busbar,,N Current (Max),A,171.25
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,110.38
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (Min),A,123.12
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (Max),A,203.88
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (Min),A,183.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (Max),A,269.5
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.25
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (Min),A,185.5
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (Max),A,303.75
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.88
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-23.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.62
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.31
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89084
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.63888
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97067
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,5,N Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,5,N Current (Max),A,61.75
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,5,N Current (RMS),A,19.5
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Current (Max),A,24.88
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Current (Max),A,23.75
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Current (Min),A,21.5
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Current (Max),A,41.5
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.25
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.31
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.5
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.81
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97018
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96387
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99594
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,4,N Current (Min),A,29.75
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,4,N Current (Max),A,96.62
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,4,N Current (RMS),A,57.62
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.88
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,66.62
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.12
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,26.62
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.38
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,27.25
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,113.5
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,73.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.19
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99512
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99783
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99622
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,3,N Current (Min),A,25.5
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,3,N Current (Max),A,79.25
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,3,N Current (RMS),A,54.5
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,95.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,155.25
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,112.12
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,134.62
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,184.75
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,162.5
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,90.75
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,157.12
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,117.38
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.63
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.19
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90002
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93243
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.56985
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (Max),A,37.62
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (RMS),A,16.38
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,44.25
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,31.88
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,20.75
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-61.31
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-178.37
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85104
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83716
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.3557
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,1,N Current (Min),A,83.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,1,N Current (Max),A,39.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,79.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.62
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,54.38
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,15.25
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.73
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,56.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,busbar,,N Current (Min),A,56.75
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,busbar,,N Current (Max),A,156.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,81.12
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (Min),A,144.62
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (Max),A,294.25
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (Min),A,181.75
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (Max),A,274.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (Min),A,155.88
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (Max),A,293.75
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.94
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-41.06
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.69
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91009
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81714
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86676
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,5,N Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,5,N Current (Max),A,74.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,5,N Current (RMS),A,19.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Current (Max),A,22.75
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Current (Max),A,36.38
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.5
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Current (Max),A,40.62
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.62
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94772
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93661
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99216
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,4,N Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,4,N Current (Max),A,98.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,4,N Current (RMS),A,49.12
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,18.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,67.5
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,38.88
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,19.38
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,108.5
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.62
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.5
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99646
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99802
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99524
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,3,N Current (Min),A,37.12
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,3,N Current (Max),A,73.38
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,3,N Current (RMS),A,55.38
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,85.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,176.12
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,135.75
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,144.62
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,196.62
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,165.5
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,92.5
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,154.12
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,120.12
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.75
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-62.19
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90323
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89471
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78976
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (Max),A,31.62
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (RMS),A,16.75
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,38.25
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.38
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,15.5
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,24.62
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-53.56
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.82
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75961
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91183
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.62063
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,1,N Current (Min),A,55.62
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,1,N Current (Max),A,25.62
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,27.62
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,64.25
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.38
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,28.75
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,58.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,busbar,,N Current (Min),A,59.38
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,busbar,,N Current (Max),A,179.25
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,74.75
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (Min),A,138.38
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (Max),A,250.5
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.75
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (Min),A,199.75
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (Max),A,273.5
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.88
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (Min),A,162.25
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (Max),A,274.25
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.81
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-27.82
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93503
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9201
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83243
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,5,N Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,5,N Current (Max),A,70.75
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,5,N Current (RMS),A,18.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Current (Max),A,30.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Current (Max),A,58.62
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Current (Max),A,28.75
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.44
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.13
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.88
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97076
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90665
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99072
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,4,N Current (Min),A,28.12
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,4,N Current (Max),A,59.5
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,4,N Current (RMS),A,41.12
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,18.12
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,70.25
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.38
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,22.25
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,35.62
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,70.12
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.38
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.81
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99817
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9971
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99448
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,3,N Current (Min),A,21.88
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,3,N Current (Max),A,80.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,3,N Current (RMS),A,49.25
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,101.25
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,205.62
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,136.62
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,134.5
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,190.75
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,163.12
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,101.25
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,156.75
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,139.12
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.94
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.69
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.12
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92773
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89474
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79437
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (Max),A,51.38
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (RMS),A,26.38
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,43.5
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,58.75
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.75
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.37
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.69
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92258
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93429
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.6314
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,1,N Current (Min),A,51.88
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,1,N Current (Max),A,28.62
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,46.12
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.75
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,57.75
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,27.38
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,57.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,57.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,57.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,busbar,,N Current (Min),A,59.38
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,busbar,,N Current (Max),A,187.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,75.12
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (Min),A,175.12
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (Max),A,283.75
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.38
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (Min),A,190.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (Max),A,269.5
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.12
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (Min),A,169.5
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (Max),A,279.5
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.75
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.94
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.81
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-25.38
