Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9508
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8789
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.80594
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,5,N Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,5,N Current (Max),A,52.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,5,N Current (RMS),A,16.5
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,52.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,31.12
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,20.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.44
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.5
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.38
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95679
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87533
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99637
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,4,N Current (Min),A,31.75
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,4,N Current (Max),A,72.38
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,4,N Current (RMS),A,46.5
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,42.25
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,15.25
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,44.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,82.88
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.38
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.88
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99371
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9978
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99817
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,3,N Current (Min),A,31.62
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,3,N Current (Max),A,98.62
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,3,N Current (RMS),A,63.5
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,85.75
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,148.62
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,105.25
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,147.88
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,212.5
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,175.75
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,100.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,144.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,121.38
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.87
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.37
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91174
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91296
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94022
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (Max),A,59.12
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (RMS),A,28.12
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,35.88
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.62
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,28.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,65.5
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.75
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.81
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-61.75
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93112
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94717
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.04927
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,1,N Current (Min),A,47.25
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,1,N Current (Max),A,35.5
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.62
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,44.25
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.12
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,50.62
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.75
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,11.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,59.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,busbar,,N Current (Min),A,59.5
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,busbar,,N Current (Max),A,132.12
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,76.88
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (Min),A,157.88
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (Max),A,243.38
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.62
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (Min),A,215.25
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (Max),A,293.62
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.88
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (Min),A,185.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (Max),A,256.12
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.25
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.75
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-30.63
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.81
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9313
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88492
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86041
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,5,N Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,5,N Current (Max),A,88.75
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,5,N Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,34.62
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,36.62
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.62
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,38.88
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.12
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.06
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.13
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.25
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94846
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93051
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99182
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,4,N Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,4,N Current (Max),A,61.38
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,4,N Current (RMS),A,35.25
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,33.25
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.75
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.75
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,30.62
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,75.12
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.38
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99289
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99789
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99844
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,3,N Current (Min),A,38.5
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,3,N Current (Max),A,96.38
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,3,N Current (RMS),A,69.12
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,83.75
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,134.38
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,107.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,157.12
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,206.12
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,185.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,100.25
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,150.12
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,129.62
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.75
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.44
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95398
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91922
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95294
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (Max),A,38.38
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (RMS),A,19.25
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,38.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.88
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,41.5
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.88
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.87
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-53.56
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94168
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97095
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.64349
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,1,N Current (Min),A,82.75
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,1,N Current (Max),A,44.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.62
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,65.88
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.88
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.38
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,96.75
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.12
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,17.75
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,67.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,busbar,,N Current (Min),A,58.75
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,busbar,,N Current (Max),A,226.88
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,92.25
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (Min),A,166.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (Max),A,282.38
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.25
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (Min),A,235.75
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (Max),A,331.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.88
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (Min),A,191.88
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (Max),A,273.88
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.88
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.81
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.19
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.5
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91257
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94284
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89578
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,5,N Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,5,N Current (Max),A,36.75
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,5,N Current (RMS),A,16.12
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Current (Max),A,20.88
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Current (Max),A,36.38
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.25
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Current (Max),A,32.38
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.5
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.75
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94287
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94754
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99142
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,4,N Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,4,N Current (Max),A,54.25
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,4,N Current (RMS),A,36.5
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,35.75
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.12
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,27.5
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,32.88
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,65.62
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.38
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.5
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99387
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99811
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99762
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,3,N Current (Min),A,21.75
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,3,N Current (Max),A,76.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,3,N Current (RMS),A,46.5
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,100.12
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,155.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,126.5
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,135.62
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,200.75
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,167.62
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,97.38
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,153.25
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,117.25
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.25
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.81
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97201
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93356
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94351
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (Max),A,41.25
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (RMS),A,26.12
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,57.12
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.25
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,27.5
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,36.88
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.68
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97647
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97034
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89642
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,1,N Current (Min),A,69.88
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,1,N Current (Max),A,50.25
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,37.25
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,82.75
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.12
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,91.5
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.25
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,31.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.12
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.95
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,61.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,66.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,busbar,,N Current (Min),A,54.88
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,busbar,,N Current (Max),A,109.88
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,75.25
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (Min),A,217.62
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (Max),A,304.25
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.88
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (Min),A,219.5
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (Max),A,314.75
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,272.12
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (Min),A,184.25
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (Max),A,251.12
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.12
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.63
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.56
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.31
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9202
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9646
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87189
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,5,N Current (Min),A,13.62
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,5,N Current (Max),A,49.88
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,5,N Current (RMS),A,19.12
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Current (Max),A,17.25
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Current (Min),A,17.5
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Current (Max),A,40.12
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.62
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Current (Max),A,23.75
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.75
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.56
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.69
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
