Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97018
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9266
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99411
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,4,N Current (Min),A,17.88
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,4,N Current (Max),A,54.75
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,4,N Current (RMS),A,37.5
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,22.5
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,51.5
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.25
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,35.5
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,35.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,65.88
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.5
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.44
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99362
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99631
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99802
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,3,N Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,3,N Current (Max),A,67.5
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,3,N Current (RMS),A,34.12
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,95.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,142.5
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,113.62
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,108.25
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,180.25
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,143.75
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,113.5
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,140.75
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,126.75
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.87
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94836
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9324
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93335
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (Max),A,39.62
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (RMS),A,19.88
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,37.62
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,22.38
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,45.38
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.38
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.19
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9375
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92981
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,1,N Current (Min),A,39.62
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,1,N Current (Max),A,18.88
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,46.75
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.75
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,60.75
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,38.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.38
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.67
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,55.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,58.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,busbar,,N Current (Min),A,60.5
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,busbar,,N Current (Max),A,142.5
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (Min),A,178.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (Max),A,254.88
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.38
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (Min),A,174.5
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (Max),A,299.88
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (Min),A,210.62
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (Max),A,275.62
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.75
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.63
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.81
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.25
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94723
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90924
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93512
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,5,N Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,5,N Current (Max),A,69.12
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,5,N Current (RMS),A,15.5
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Current (Max),A,38.62
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.62
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Current (Max),A,41.38
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.12
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Current (Max),A,25.5
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.06
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.56
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.75
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97079
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9227
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98215
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,4,N Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,4,N Current (Max),A,35.12
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,4,N Current (RMS),A,22.38
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.38
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,46.5
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.12
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,21.88
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,21.25
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,38.25
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.12
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99384
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99658
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99792
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,3,N Current (Min),A,16.88
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,3,N Current (Max),A,58.62
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,3,N Current (RMS),A,33.62
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,99.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,127.62
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,109.12
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,108.62
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,173.62
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,140.62
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,98.38
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,156.25
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,126.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.87
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90896
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94739
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98151
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (Max),A,50.62
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (RMS),A,32.38
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,46.75
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,24.25
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,59.62
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.12
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.94
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.87
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.31
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92303
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93686
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94165
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,1,N Current (Min),A,75.88
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,1,N Current (Max),A,37.62
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,86.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.62
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.12
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,62.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.12
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,40.75
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.84
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,57.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,busbar,,N Current (Min),A,56.5
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,busbar,,N Current (Max),A,185.88
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,76.38
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (Min),A,182.12
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (Max),A,282.62
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (Min),A,185.62
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (Max),A,248.88
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (Min),A,177.88
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (Max),A,279.62
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.88
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.38
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.81
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91501
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97342
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94458
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,5,N Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,5,N Current (Max),A,51.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,5,N Current (RMS),A,22.25
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Current (Max),A,29.38
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.5
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Current (Max),A,46.88
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.5
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Current (Max),A,39.62
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.13
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.13
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.63
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9769
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87311
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97714
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,4,N Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,4,N Current (Max),A,49.12
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,4,N Current (RMS),A,28.12
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,27.62
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,62.62
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.88
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,16.12
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,18.38
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,35.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.25
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.19
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99265
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99661
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99792
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,3,N Current (Min),A,18.25
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,3,N Current (Max),A,56.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,3,N Current (RMS),A,37.25
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,94.12
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,123.25
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,103.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,128.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,164.38
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,140.38
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,114.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,151.88
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,131.25
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.88
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.88
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.63
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88803
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94766
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97937
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (Max),A,38.5
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (RMS),A,26.5
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,47.75
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.38
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,20.38
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,47.5
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.75
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.56
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.44
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93155
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93759
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94061
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,1,N Current (Min),A,85.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,1,N Current (Max),A,36.38
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,97.25
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,50.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.25
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,39.25
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.12
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.61
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,56.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,busbar,,N Current (Min),A,58.5
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,busbar,,N Current (Max),A,140.88
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,73.62
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (Min),A,182.88
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (Max),A,279.88
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (Min),A,207.25
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (Max),A,252.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.25
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (Min),A,181.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (Max),A,278.38
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.12
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.5
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.69
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.06
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91492
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90518
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9187
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,5,N Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,5,N Current (Max),A,98.62
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,5,N Current (RMS),A,15.25
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Current (Max),A,33.88
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.88
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Current (Max),A,39.62
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.38
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Current (Max),A,35.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.06
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.56
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97876
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95441
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97653
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,4,N Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,4,N Current (Max),A,39.25
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,4,N Current (RMS),A,24.75
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,25.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,51.5
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,27.75
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,35.62
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.88
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.13
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99377
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99686
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99796
