Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,3,N Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,3,N Current (Max),A,41.88
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,3,N Current (RMS),A,27.38
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,95.12
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,153.88
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,117.38
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,102.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,169.62
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,131.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,102.5
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,160.88
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,129.38
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.5
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91434
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94498
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97424
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (Min),A,19.12
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (Max),A,47.25
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (RMS),A,26.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,38.38
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,21.5
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.62
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.62
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,54.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.75
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.81
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.38
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92206
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92242
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98331
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,1,N Current (Min),A,61.5
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,1,N Current (Max),A,22.62
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.88
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,49.38
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.75
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,46.5
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.25
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.12
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,71.12
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.5
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.5
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,57.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,busbar,,N Current (Min),A,59.75
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,busbar,,N Current (Max),A,260.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (Min),A,192.12
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (Max),A,254.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.38
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (Min),A,189.75
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (Max),A,255.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.75
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (Min),A,194.25
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (Max),A,303.12
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.31
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.12
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.12
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89529
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91064
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90072
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,5,N Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,5,N Current (Max),A,81.38
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,5,N Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Current (Max),A,26.25
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Current (Max),A,37.12
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.38
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Current (Max),A,29.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.25
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.94
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.38
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98392
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93469
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97806
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,4,N Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,4,N Current (Max),A,50.12
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,4,N Current (RMS),A,36.5
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,24.5
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,63.5
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,35.75
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,17.5
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,53.12
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.88
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.38
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99451
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99728
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99756
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,3,N Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,3,N Current (Max),A,77.25
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,3,N Current (RMS),A,29.38
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,95.25
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,155.88
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,114.5
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,99.62
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,176.5
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,137.25
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,95.75
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,158.25
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,116.38
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.69
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88498
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94156
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97153
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (Min),A,17.5
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (Max),A,41.38
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (RMS),A,25.75
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,41.75
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.75
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.38
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,49.75
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.12
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.87
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.87
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97345
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96725
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98654
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,1,N Current (Min),A,75.88
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,1,N Current (Max),A,35.62
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.25
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,92.75
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,54.75
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.25
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,75.88
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.88
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.42
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.61
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.3
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.48
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,57.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,58.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,busbar,,N Current (Min),A,59.62
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,busbar,,N Current (Max),A,213.5
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,78.62
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (Min),A,193.5
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (Max),A,282.75
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.12
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (Min),A,172.38
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (Max),A,284.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.38
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (Min),A,191.25
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (Max),A,305.88
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.25
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.19
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.13
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.12
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93646
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93622
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93066
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,5,N Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,5,N Current (Max),A,54.5
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,5,N Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Current (Max),A,27.38
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Current (Max),A,32.75
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.25
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Current (Max),A,41.62
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.12
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.81
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.62
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95608
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96387
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98618
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,4,N Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,4,N Current (Max),A,38.5
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,4,N Current (RMS),A,24.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,20.75
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,58.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,46.62
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.88
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,23.12
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,52.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.75
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.69
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99362
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99789
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99731
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,3,N Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,3,N Current (Max),A,57.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,3,N Current (RMS),A,33.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,96.5
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,124.38
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,102.25
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,108.25
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,164.12
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,134.12
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,86.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,153.38
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,114.75
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.56
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.13
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90182
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94968
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95294
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (Max),A,34.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (RMS),A,19.88
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,38.25
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.88
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,36.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,40.38
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9834
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98093
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97208
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,1,N Current (Min),A,45.75
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,1,N Current (Max),A,33.62
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,41.5
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,64.12
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.88
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,63.38
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,29.5
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.75
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.41
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,busbar,,N Current (Min),A,60.5
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,busbar,,N Current (Max),A,147.25
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (Min),A,176.25
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (Max),A,255.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (Min),A,213.62
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (Max),A,272.38
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.5
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (Min),A,171.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (Max),A,261.5
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.62
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.37
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.69
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.93
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92593
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91363
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91083
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,5,N Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,5,N Current (Max),A,69.62
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,5,N Current (RMS),A,15.25
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Current (Max),A,22.62
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Current (Max),A,37.5
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Current (Max),A,35.12
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.5
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.81
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.25
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94348
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92233
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97024
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,4,N Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,4,N Current (Max),A,48.25
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,4,N Current (RMS),A,25.62
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,21.38
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,44.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.62
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,19.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,45.38
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.12
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.56
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99399
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99832
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99725
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,3,N Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,3,N Current (Max),A,62.38
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,3,N Current (RMS),A,32.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,90.88
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,119.38
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,104.62
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,118.75
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,165.5
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,136.88
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,97.38
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,139.12
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,116.88
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.13
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.94
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84445
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97839
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93448
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
