Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (Max),A,38.25
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (RMS),A,21.88
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,30.25
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.75
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,53.75
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,35.62
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.979
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98169
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98508
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,1,N Current (Min),A,46.5
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,1,N Current (Max),A,26.12
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.75
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,66.62
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.75
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.75
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,60.62
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.12
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,59.88
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.75
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.02
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,busbar,,N Current (Min),A,58.62
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,busbar,,N Current (Max),A,186.12
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (Min),A,172.5
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (Max),A,247.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.75
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (Min),A,204.25
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (Max),A,289.62
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.25
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (Min),A,161.62
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (Max),A,278.75
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.12
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.37
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9577
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94931
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87848
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,5,N Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,5,N Current (Max),A,46.25
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,5,N Current (RMS),A,17.62
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Current (Max),A,27.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Current (Min),A,22.62
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Current (Max),A,32.5
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.12
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Current (Max),A,34.25
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.75
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94934
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90823
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95761
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,4,N Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,4,N Current (Max),A,36.5
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,4,N Current (RMS),A,24.75
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,22.38
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,43.5
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.25
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,30.12
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,44.88
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.62
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99496
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99689
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99594
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,3,N Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,3,N Current (Max),A,47.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,3,N Current (RMS),A,27.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,94.12
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,139.5
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,106.75
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,104.75
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,142.62
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,125.12
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,87.88
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,168.62
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,124.75
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.25
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.87
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86709
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96304
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9396
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (Max),A,52.38
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (RMS),A,22.25
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,29.5
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.62
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,52.25
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,61.75
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.88
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.5
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97882
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9639
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97128
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,1,N Current (Min),A,47.25
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,1,N Current (Max),A,26.88
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,28.12
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,60.75
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.75
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,49.5
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.12
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,58.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.59
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,busbar,,N Current (Min),A,59.25
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,busbar,,N Current (Max),A,117.5
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (Min),A,174.88
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (Max),A,266.12
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.12
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (Min),A,189.38
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (Max),A,266.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.62
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (Min),A,172.62
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (Max),A,261.75
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.88
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.31
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.19
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-29.81
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96664
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97232
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84909
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,5,N Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,5,N Current (Max),A,89.5
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,5,N Current (RMS),A,24.62
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,32.5
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,24.25
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,52.25
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,32.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,32.75
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.94
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.37
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97745
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92972
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97308
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,4,N Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,4,N Current (Max),A,48.88
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,4,N Current (RMS),A,25.88
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.88
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,64.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.12
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,30.25
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,43.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.12
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.19
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99689
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99741
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99365
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,3,N Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,3,N Current (Max),A,60.5
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,3,N Current (RMS),A,30.75
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,95.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,133.38
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,113.38
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,99.12
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,165.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,128.75
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,96.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,151.75
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,131.12
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.25
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.19
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75952
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98062
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94147
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (Max),A,51.62
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (RMS),A,21.5
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,27.5
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,43.25
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.38
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,50.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.56
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.37
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96854
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98224
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95105
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,1,N Current (Min),A,65.62
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,1,N Current (Max),A,42.62
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.88
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,57.62
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.62
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.38
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,87.75
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.38
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,37.88
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.75
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.75
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,62.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,busbar,,N Current (Min),A,57.75
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,busbar,,N Current (Max),A,256.62
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,83.88
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (Min),A,156.88
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (Max),A,252.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.25
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (Min),A,183.38
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (Max),A,331.62
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.62
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (Min),A,173.12
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (Max),A,260.75
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.87
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.63
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.88
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97388
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95908
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91785
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,5,N Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,5,N Current (Max),A,66.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,5,N Current (RMS),A,17.75
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,30.25
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.38
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,23.5
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,47.12
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.25
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,24.62
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.13
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.25
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95947
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88589
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95785
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,4,N Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,4,N Current (Max),A,51.5
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,4,N Current (RMS),A,22.88
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,17.88
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,67.62
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.38
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,22.62
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,34.62
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.62
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.63
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99271
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99722
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99728
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,3,N Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,3,N Current (Max),A,55.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,3,N Current (RMS),A,30.38
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,83.38
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,124.12
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,103.75
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,87.25
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,159.62
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,122.5
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,99.88
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,142.5
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,121.75
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.19
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91223
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98541
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98923
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (Max),A,53.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (RMS),A,31.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,33.88
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.75
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,55.75
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.12
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,27.75
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,68.62
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96741
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97891
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93606
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,1,N Current (Min),A,65.88
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,1,N Current (Max),A,48.62
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.5
