Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,56.12
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.12
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.5
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,86.25
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.5
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,19.5
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,61.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,busbar,,N Current (Min),A,55.75
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,busbar,,N Current (Max),A,160.12
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,77.88
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (Min),A,178.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (Max),A,243.38
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.38
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (Min),A,163.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (Max),A,315.88
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.12
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (Min),A,196.5
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (Max),A,246.75
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.38
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.81
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.81
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.69
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92627
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95358
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92737
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,5,N Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,5,N Current (Max),A,98.5
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,5,N Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Current (Max),A,37.38
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Current (Max),A,38.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.62
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Current (Max),A,33.12
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.5
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.31
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.37
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.81
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92563
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89703
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95383
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,4,N Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,4,N Current (Max),A,45.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,4,N Current (RMS),A,19.38
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,32.62
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.12
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,38.12
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,42.12
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.75
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99139
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99371
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99768
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,3,N Current (Min),A,18.75
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,3,N Current (Max),A,51.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,3,N Current (RMS),A,32.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,80.38
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,112.62
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,92.5
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,74.5
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,114.5
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,98.25
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,105.75
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,143.88
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,121.38
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.62
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88379
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96802
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98145
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (Max),A,51.5
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (RMS),A,27.75
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,43.5
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,49.88
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,65.88
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.75
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.94
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.19
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9595
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9606
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92969
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,1,N Current (Min),A,52.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,1,N Current (Max),A,30.25
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.62
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,53.12
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.38
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,56.62
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.88
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,20.12
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.31
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.62
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.41
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,busbar,,N Current (Min),A,56.88
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,busbar,,N Current (Max),A,248.5
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (Min),A,152.75
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (Max),A,224.25
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.38
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (Min),A,160.38
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (Max),A,238.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.75
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (Min),A,178.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (Max),A,246.5
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.12
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.31
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.25
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91666
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94891
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93414
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,5,N Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,5,N Current (Max),A,102.38
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,5,N Current (RMS),A,19.25
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Current (Max),A,24.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Current (Min),A,19.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Current (Max),A,72.38
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.12
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Current (Max),A,32.25
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.25
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.63
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.69
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94272
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90393
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96103
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,4,N Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,4,N Current (Max),A,35.25
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,4,N Current (RMS),A,21.5
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,42.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.62
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,45.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,43.88
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.81
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99185
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99243
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99524
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,3,N Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,3,N Current (Max),A,43.88
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,3,N Current (RMS),A,21.75
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,81.12
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,119.75
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,90.62
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,75.5
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,110.38
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,91.5
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,80.25
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,128.62
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,100.38
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.25
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.31
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.94
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85919
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86844
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98618
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (Min),A,17.62
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (Max),A,76.25
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (RMS),A,42.88
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,27.62
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.12
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.62
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.38
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,74.5
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.69
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96979
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97607
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95776
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,1,N Current (Min),A,49.88
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,1,N Current (Max),A,30.62
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.62
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,56.88
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,76.5
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.62
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,51.25
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.38
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,busbar,,N Current (Min),A,53.88
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,busbar,,N Current (Max),A,195.25
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,68.12
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (Min),A,146.5
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (Max),A,226.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.12
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (Min),A,160.75
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (Max),A,253.25
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.25
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (Min),A,170.5
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (Max),A,244.62
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.25
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.87
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.69
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.68
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88479
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97232
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8638
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,5,N Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,5,N Current (Max),A,75.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,5,N Current (RMS),A,39.5
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Current (Max),A,25.25
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.12
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Current (Min),A,17.88
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Current (Max),A,72.62
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,44.62
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Current (Max),A,26.12
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.31
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.69
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.69
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91727
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97064
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96313
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,4,N Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,4,N Current (Max),A,29.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,4,N Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,38.5
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,48.88
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,31.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.62
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99121
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99255
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99551
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,3,N Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,3,N Current (Max),A,38.75
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,3,N Current (RMS),A,24.62
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,79.25
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,115.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,89.12
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,73.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,119.25
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,93.38
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,85.88
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,132.88
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,102.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.31
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.56
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89209
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87762
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97595
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (Max),A,68.38
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (RMS),A,40.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,27.75
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.38
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,73.25
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.44
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.87
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96878
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.953
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95831
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,1,N Current (Min),A,48.75
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,1,N Current (Max),A,27.88
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.75
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,57.62
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.38
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,63.12
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,50.62
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.25
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.08
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.84
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.84
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,busbar,,N Current (Min),A,53.5
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,busbar,,N Current (Max),A,182.5
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,76.12
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (Min),A,146.5
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (Max),A,201.62
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.88
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (Min),A,136.5
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (Max),A,271.38
