Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (Min),A,155.75
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (Max),A,250.25
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-23.94
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.19
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-25.5
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.914
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95483
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8757
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,5,N Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,5,N Current (Max),A,51.88
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,5,N Current (RMS),A,20.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Current (Max),A,19.12
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Current (Max),A,44.12
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.62
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Current (Max),A,30.88
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.63
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88684
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91656
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96399
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,4,N Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,4,N Current (Max),A,26.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,4,N Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,31.38
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.75
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,24.75
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,27.25
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.12
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.94
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99161
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99118
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99649
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,3,N Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,3,N Current (Max),A,43.5
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,3,N Current (RMS),A,28.62
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,80.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,112.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,89.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,69.88
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,107.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,86.25
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,100.25
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,120.75
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,109.12
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.44
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.87
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91592
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86117
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94348
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (Max),A,30.62
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (RMS),A,17.88
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,28.12
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.62
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,39.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96097
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95642
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94537
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,1,N Current (Min),A,42.5
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,1,N Current (Max),A,25.38
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.88
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,52.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.25
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,47.88
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,24.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.38
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.94
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,busbar,,N Current (Min),A,50.25
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,busbar,,N Current (Max),A,136.38
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (Min),A,148.12
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (Max),A,214.62
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.38
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (Min),A,132.5
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (Max),A,208.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.88
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (Min),A,147.12
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (Max),A,205.5
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.75
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.37
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.31
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.19
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93875
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93063
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88583
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,5,N Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,5,N Current (Max),A,60.75
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,5,N Current (RMS),A,18.5
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,26.5
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Current (Max),A,36.5
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.75
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Current (Max),A,24.12
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.5
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.63
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.25
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.19
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91028
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90372
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97263
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,4,N Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,4,N Current (Max),A,32.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,4,N Current (RMS),A,18.62
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,28.12
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.88
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,16.12
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,35.88
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.38
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.88
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99194
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99185
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99637
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,3,N Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,3,N Current (Max),A,39.38
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,3,N Current (RMS),A,21.5
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,78.75
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,110.75
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,88.5
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,73.62
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,101.75
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,87.5
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,90.62
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,112.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,99.88
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.44
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.56
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.81
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80673
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87005
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95373
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (Max),A,56.88
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (RMS),A,25.62
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,27.5
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,17.62
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,62.5
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.38
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.37
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.81
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95828
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95386
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94263
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,1,N Current (Min),A,39.12
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,1,N Current (Max),A,23.5
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.75
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,44.25
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.12
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,42.12
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.75
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,28.88
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.11
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.19
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,busbar,,N Current (Min),A,50.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,busbar,,N Current (Max),A,155.38
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,58.88
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (Min),A,146.25
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (Max),A,199.62
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.38
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (Min),A,140.75
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (Max),A,190.38
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.38
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (Min),A,142.62
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (Max),A,217.75
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.25
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.5
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.19
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.62
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96887
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87955
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9024
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,5,N Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,5,N Current (Max),A,97.75
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,5,N Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Current (Max),A,35.88
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Current (Max),A,33.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Current (Max),A,37.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.5
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.5
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.06
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86407
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90411
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94617
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,4,N Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,4,N Current (Max),A,44.12
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,4,N Current (RMS),A,15.62
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,33.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.38
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,15.88
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,31.5
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.25
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99045
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99518
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9953
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,3,N Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,3,N Current (Max),A,35.25
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,3,N Current (RMS),A,19.62
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,78.75
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,105.5
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,83.12
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,79.75
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,109.75
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,95.12
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,71.25
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,100.62
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,82.62
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.5
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.81
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84305
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85708
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88855
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (Max),A,43.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (RMS),A,16.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,23.62
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,35.5
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.75
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.5
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9707
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96063
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85989
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,1,N Current (Min),A,52.38
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,1,N Current (Max),A,30.62
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.12
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,50.88
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.12
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,52.88
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.88
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,20.12
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.66
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.2
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.33
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,busbar,,N Current (Min),A,48.25
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,busbar,,N Current (Max),A,245.12
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (Min),A,139.75
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (Max),A,216.12
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.75
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (Min),A,134.12
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (Max),A,197.25
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.25
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (Min),A,112.25
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (Max),A,178.62
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.62
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.75
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.69
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.06
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89203
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.927
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89224
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,5,N Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,5,N Current (Max),A,61.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,5,N Current (RMS),A,24.12
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Current (Max),A,23.5
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Current (Max),A,51.88
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.38
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Current (Min),A,10.12
