Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Current (Max),A,23.25
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-36.63
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.13
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78116
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93976
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9411
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,4,N Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,4,N Current (Max),A,25.12
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,4,N Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,24.5
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,22.5
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,27.5
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.81
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99063
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99188
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99609
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,3,N Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,3,N Current (Max),A,30.62
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,3,N Current (RMS),A,18.88
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,79.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,105.75
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,84.12
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,70.62
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,93.38
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,78.5
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,74.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,99.62
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,86.25
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.87
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.19
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.13
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.71783
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89767
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85693
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (Max),A,23.38
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,17.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.88
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,29.75
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,25.5
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.62
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97964
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94531
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85879
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,1,N Current (Min),A,50.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,1,N Current (Max),A,33.75
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,58.38
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.12
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.5
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,48.75
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.88
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,12.88
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,busbar,,N Current (Min),A,47.5
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,busbar,,N Current (Max),A,166.75
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,57.25
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (Min),A,142.25
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (Max),A,184.62
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.75
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (Min),A,124.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (Max),A,196.5
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.38
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (Min),A,103.12
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (Max),A,145.5
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.75
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.94
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.06
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89029
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85278
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91104
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,5,N Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,5,N Current (Max),A,78.25
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,5,N Current (RMS),A,12.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Current (Max),A,27.88
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.12
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Current (Max),A,46.62
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Current (Max),A,41.12
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.75
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.94
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.82
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.37
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82736
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91873
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9411
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,4,N Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,4,N Current (Max),A,33.88
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,4,N Current (RMS),A,13.12
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,30.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.25
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,16.5
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,25.62
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.19
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99283
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9949
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99454
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,3,N Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,3,N Current (Max),A,46.25
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,3,N Current (RMS),A,25.5
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,79.88
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,102.12
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,84.88
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,73.5
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,120.88
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,97.62
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,64.88
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,93.62
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.12
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.06
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.5
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.81
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.52706
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86395
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83786
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (Max),A,28.12
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,16.5
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,20.12
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,28.62
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.37
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98547
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95285
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9252
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,1,N Current (Min),A,62.75
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,1,N Current (Max),A,36.88
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,33.62
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,73.75
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,50.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,26.25
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.34
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,busbar,,N Current (Min),A,47.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,busbar,,N Current (Max),A,215.62
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,56.25
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (Min),A,144.12
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (Max),A,190.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.62
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (Min),A,131.25
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (Max),A,187.12
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.88
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (Min),A,99.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (Max),A,151.5
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.37
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.31
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-31.93
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91617
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98953
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82245
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,5,N Current (Min),A,40.38
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,5,N Current (Max),A,67.88
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,5,N Current (RMS),A,42.25
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Current (Max),A,16.62
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Current (Min),A,45.38
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Current (Max),A,52.75
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,46.5
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Current (Max),A,18.75
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.63
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.5
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.93
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73895
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8461
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94961
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,4,N Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,4,N Current (Max),A,26.88
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,4,N Current (RMS),A,16.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,30.25
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.62
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,22.88
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,28.75
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.25
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99316
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99417
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99371
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,3,N Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,3,N Current (Max),A,30.12
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,3,N Current (RMS),A,17.62
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,81.38
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,102.12
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,86.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,70.62
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,96.5
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,82.88
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,65.88
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,95.5
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.88
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.94
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.13
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.5
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.71475
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90655
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75106
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (Max),A,19.12
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,24.38
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,15.12
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,17.88
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.13
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.62
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97769
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9426
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8985
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,1,N Current (Min),A,42.75
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,1,N Current (Max),A,29.25
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,31.75
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,52.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.75
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,40.5
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,20.88
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.78
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,busbar,,N Current (Min),A,47.88
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,busbar,,N Current (Max),A,123.38
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,60.62
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (Min),A,130.12
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (Max),A,184.75
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.25
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (Min),A,154.12
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (Max),A,185.38
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.75
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (Min),A,107.88
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (Max),A,146.25
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.25
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.13
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-28.12
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94437
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99139
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82727
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,5,N Current (Min),A,36.25
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,5,N Current (Max),A,105.5
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,5,N Current (RMS),A,42.62
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Current (Max),A,38.75
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Current (Min),A,41.12
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Current (Max),A,57.12
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,48.12
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Current (Max),A,38.88
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-40.69
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.94
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.13
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.74655
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87616
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95837
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,4,N Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,4,N Current (Max),A,43.5
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,4,N Current (RMS),A,16.5
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,17.88
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.88
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,13.5
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,31.88
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
