Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99362
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99298
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99493
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,3,N Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,3,N Current (Max),A,37.25
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,3,N Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,81.88
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,108.62
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,85.38
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,69.62
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,99.38
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,80.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,66.38
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,86.62
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-56.75
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.44
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.56609
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86184
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74646
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (Max),A,39.75
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,18.38
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,16.75
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,17.38
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.63
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.81
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94522
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93997
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85376
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,1,N Current (Min),A,40.5
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,1,N Current (Max),A,23.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,40.5
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.75
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,42.62
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,18.62
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,busbar,,N Current (Min),A,47.75
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,busbar,,N Current (Max),A,255.75
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (Min),A,129.5
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (Max),A,170.5
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (Min),A,142.62
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (Max),A,193.25
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.75
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (Min),A,104.12
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (Max),A,160.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.38
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.5
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-27.32
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91189
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93313
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85995
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,5,N Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,5,N Current (Max),A,113.75
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,5,N Current (RMS),A,29.25
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Current (Max),A,38.88
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Current (Max),A,53.75
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.88
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Current (Max),A,35.25
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-36.13
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.12
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77768
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87189
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94263
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,4,N Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,4,N Current (Max),A,40.62
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,4,N Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,23.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.62
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,16.5
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,26.5
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99371
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99072
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99518
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,3,N Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,3,N Current (Max),A,43.62
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,3,N Current (RMS),A,20.5
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,80.62
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,102.75
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,87.12
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,63.75
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,97.25
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,78.25
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,68.88
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,91.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,77.12
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.88
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.81
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.13
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73492
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8551
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74191
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (Max),A,38.25
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,18.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,17.88
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,15.5
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.44
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.37
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.19
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93161
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93564
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86004
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,1,N Current (Min),A,49.12
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,1,N Current (Max),A,22.38
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,39.62
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.75
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,34.5
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,16.88
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,busbar,,N Current (Min),A,44.12
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,busbar,,N Current (Max),A,280.25
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,55.12
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (Min),A,126.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (Max),A,176.38
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (Min),A,120.75
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (Max),A,181.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.25
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (Min),A,96.88
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (Max),A,149.75
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.88
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.63
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.31
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.88
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92721
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85745
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8652
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,5,N Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,5,N Current (Max),A,70.75
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,5,N Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Current (Max),A,24.5
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Current (Max),A,34.62
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.25
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Current (Max),A,24.25
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.56
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.37
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.93
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83865
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90826
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93518
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,4,N Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,4,N Current (Max),A,29.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,4,N Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,24.5
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,18.25
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,27.12
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.75
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99268
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98932
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99542
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,3,N Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,3,N Current (Max),A,42.62
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,3,N Current (RMS),A,21.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,78.88
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,106.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,87.75
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,64.38
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,98.12
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,76.62
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,66.12
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,95.12
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,78.5
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.87
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.38
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-47.81
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.67114
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8298
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71731
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (Max),A,23.75
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,19.25
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,14.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.25
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.62
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.94
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.37
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.12
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85272
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92297
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79205
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,1,N Current (Min),A,41.88
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,1,N Current (Max),A,19.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.12
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,42.75
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,13.88
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,busbar,,N Current (Min),A,42.88
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,busbar,,N Current (Max),A,182.25
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,48.25
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (Min),A,118.75
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (Max),A,169.5
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (Min),A,112.62
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (Max),A,171.62
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (Min),A,84.38
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (Max),A,143.25
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.25
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.06
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.88
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.38
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87948
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83999
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82943
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,5,N Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,5,N Current (Max),A,46.25
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,5,N Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Current (Max),A,18.25
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.75
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Current (Max),A,21.5
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Current (Max),A,21.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.06
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.37
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.94
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79528
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90805
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95312
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,4,N Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,4,N Current (Max),A,37.12
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,4,N Current (RMS),A,16.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,23.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,16.38
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,41.12
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.75
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.87
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99051
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99249
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9957
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,3,N Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,3,N Current (Max),A,56.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,3,N Current (RMS),A,25.38
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,71.75
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,97.25
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,78.88
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,67.38
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,128.75
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,93.12
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,65.88
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,99.12
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,80.25
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.69
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.31
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.07
