Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.69168
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83041
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77392
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (Max),A,29.12
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,16.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,12.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.12
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,25.88
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.81
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.12
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83392
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92868
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78628
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,1,N Current (Min),A,28.75
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,1,N Current (Max),A,18.62
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,21.88
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,39.75
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.12
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,14.5
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,busbar,,N Current (Min),A,44.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,busbar,,N Current (Max),A,126.12
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,52.88
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (Min),A,111.88
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (Max),A,142.75
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.25
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (Min),A,114.88
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (Max),A,176.88
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.12
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (Min),A,101.62
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (Max),A,166.12
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.88
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-26.19
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.5
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-30.56
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.86062
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87692
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.824
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,5,N Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,5,N Current (Max),A,69.75
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,5,N Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Current (Max),A,27.38
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Current (Max),A,26.38
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.62
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Current (Max),A,24.12
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.69
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.56
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.13
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81189
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85016
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95694
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,4,N Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,4,N Current (Max),A,33.62
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,4,N Current (RMS),A,13.88
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,22.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,12.75
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,28.25
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.13
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99167
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99478
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99426
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,3,N Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,3,N Current (Max),A,43.12
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,3,N Current (RMS),A,25.75
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,72.38
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,100.5
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,78.38
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,89.12
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,114.88
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,99.25
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,62.5
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,92.12
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.25
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.5
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.25
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-59.31
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.70196
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83502
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.59118
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (Max),A,27.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,17.75
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.25
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,14.75
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.81
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.07
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.38
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86288
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93344
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87515
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,1,N Current (Min),A,34.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,1,N Current (Max),A,17.12
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,24.12
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.25
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,37.12
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.62
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.75
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,busbar,,N Current (Min),A,42.75
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,busbar,,N Current (Max),A,183.88
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,51.62
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (Min),A,113.25
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (Max),A,141.62
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.88
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (Min),A,126.38
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (Max),A,175.5
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.62
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (Min),A,100.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (Max),A,140.12
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.81
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.19
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.5
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98038
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83438
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85736
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,5,N Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,5,N Current (Max),A,75.5
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,5,N Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Current (Max),A,27.88
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Current (Max),A,27.5
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Current (Max),A,28.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.38
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.25
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.38
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84732
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79867
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94195
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,4,N Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,4,N Current (Max),A,30.62
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,4,N Current (RMS),A,13.75
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,27.25
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.12
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,13.38
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,27.62
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.25
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.31
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99219
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99295
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99445
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,3,N Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,3,N Current (Max),A,50.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,3,N Current (RMS),A,25.38
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,72.38
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,100.25
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,79.12
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,60.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,125.25
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,90.75
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,62.62
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,85.75
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.25
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-59.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-52.06
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.52908
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84811
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.6209
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (Max),A,26.25
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,16.25
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.5
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,14.12
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.31
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.87
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8403
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92767
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90369
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,1,N Current (Min),A,33.5
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,1,N Current (Max),A,17.75
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.12
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.12
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,39.75
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.62
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.75
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,busbar,,N Current (Min),A,41.88
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,busbar,,N Current (Max),A,186.62
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,51.62
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (Min),A,115.38
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (Max),A,158.12
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.62
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (Min),A,99.75
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (Max),A,179.62
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.62
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (Min),A,99.12
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (Max),A,143.25
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.88
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.06
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-30.06
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-25.12
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98361
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83096
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86514
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,5,N Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,5,N Current (Max),A,72.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,5,N Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Current (Max),A,24.12
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Current (Max),A,25.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Current (Max),A,30.12
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.56
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84537
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89306
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94012
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,4,N Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,4,N Current (Max),A,30.38
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,4,N Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,21.75
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.88
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,11.62
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,27.62
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99307
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99127
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99619
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,3,N Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,3,N Current (Max),A,35.75
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,3,N Current (RMS),A,20.75
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,74.62
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,103.75
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,86.62
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,62.12
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,108.12
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,83.75
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,66.75
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,100.62
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.75
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.75
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.25
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-59.13
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.72058
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88223
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.53301
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (Max),A,25.12
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,17.5
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.88
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.5
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.68
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.31
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.06
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87906
