Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92364
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88602
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,1,N Current (Min),A,28.62
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,1,N Current (Max),A,17.75
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,28.38
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,34.88
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.25
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,17.75
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,busbar,,N Current (Min),A,43.12
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,busbar,,N Current (Max),A,177.5
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,49.75
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (Min),A,131.88
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (Max),A,155.12
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.88
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (Min),A,113.75
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (Max),A,167.5
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.25
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (Min),A,105.88
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (Max),A,163.25
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.38
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.94
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.13
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.62
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9848
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84518
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89532
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,5,N Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,5,N Current (Max),A,109.88
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,5,N Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Current (Max),A,44.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Current (Max),A,39.12
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Current (Max),A,33.38
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.75
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.56
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81494
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96713
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94223
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,4,N Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,4,N Current (Max),A,38.5
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,4,N Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,21.5
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,26.88
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,28.12
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9924
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98914
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99551
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,3,N Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,3,N Current (Max),A,44.25
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,3,N Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,76.12
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,106.38
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,86.25
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,61.88
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,99.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,78.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,65.25
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,95.5
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,77.5
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.44
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-57.63
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.59619
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92352
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.58993
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (Max),A,36.88
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,16.75
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,16.62
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.62
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.62
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.38
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.81
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86014
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91095
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85461
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,1,N Current (Min),A,49.12
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,1,N Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.75
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.12
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.38
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.5
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.62
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,16.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,busbar,,N Current (Min),A,43.25
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,busbar,,N Current (Max),A,270.75
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,47.88
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (Min),A,124.62
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (Max),A,176.5
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.12
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (Min),A,119.88
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (Max),A,162.75
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.12
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (Min),A,102.12
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (Max),A,139.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.75
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.56
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.87
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.5
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97717
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89905
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9155
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,5,N Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,5,N Current (Max),A,98.62
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,5,N Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Current (Max),A,38.25
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Current (Max),A,36.12
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Current (Max),A,34.38
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.19
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.44
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83041
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97696
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95636
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,4,N Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,4,N Current (Max),A,36.88
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,4,N Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,24.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.88
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,30.88
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.38
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,20.88
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.38
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.5
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99084
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99033
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99478
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,3,N Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,3,N Current (Max),A,36.88
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,3,N Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,78.12
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,96.75
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,81.88
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,65.62
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,97.75
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,77.25
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,69.88
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,86.88
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.75
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-55.13
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.19
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-50.06
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.66522
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85083
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.63742
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (Max),A,33.38
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,16.25
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,16.75
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.25
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,14.5
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.38
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.88
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.13
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.31
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86676
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9183
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86957
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,1,N Current (Min),A,43.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,1,N Current (Max),A,19.5
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,22.75
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,43.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.12
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,17.25
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,busbar,,N Current (Min),A,42.5
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,busbar,,N Current (Max),A,241.5
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,46.88
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (Min),A,126.75
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (Max),A,167.5
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.88
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (Min),A,125.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (Max),A,166.25
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.62
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (Min),A,108.38
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (Max),A,149.5
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.88
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.63
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.88
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.63
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97925
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87884
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90353
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,5,N Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,5,N Current (Max),A,58.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,5,N Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Current (Max),A,29.12
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.75
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Current (Max),A,24.5
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Current (Max),A,20.75
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.12
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.75
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.75
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79095
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88769
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97183
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,4,N Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,4,N Current (Max),A,28.25
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,4,N Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,25.25
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.88
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.25
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,30.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99292
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99246
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99609
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,3,N Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,3,N Current (Max),A,30.75
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,3,N Current (RMS),A,17.88
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,76.62
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,103.75
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,84.5
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,63.75
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,108.12
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,80.75
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,67.12
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,98.62
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,83.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.06
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.5
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-41.75
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75039
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82025
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72168
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (Max),A,20.62
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,16.62
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,11.38
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.88
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,14.62
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.38
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.44
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.19
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.5
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8519
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91278
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87066
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,1,N Current (Min),A,31.38
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,1,N Current (Max),A,17.12
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,27.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.12
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,32.12
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.75
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,15.38
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.8
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
