Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,busbar,,N Current (Min),A,42.88
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,busbar,,N Current (Max),A,148.25
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,47.75
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (Min),A,129.62
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (Max),A,163.12
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.38
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (Min),A,115.5
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (Max),A,157.25
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.88
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (Min),A,87.88
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (Max),A,144.75
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.75
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.13
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.25
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.31
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9762
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85959
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8743
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,5,N Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,5,N Current (Max),A,62.75
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,5,N Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Current (Max),A,28.62
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.62
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Current (Max),A,24.25
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Current (Max),A,20.38
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.88
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84744
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84814
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94833
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,4,N Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,4,N Current (Max),A,26.5
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,4,N Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,27.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.88
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.06
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99316
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99484
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99591
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,3,N Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,3,N Current (Max),A,40.25
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,3,N Current (RMS),A,23.75
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,76.88
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,96.25
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,80.25
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,73.62
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,113.88
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,96.62
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,67.5
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,91.62
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.5
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.19
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.5
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-44.75
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.70373
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76367
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.67089
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (Max),A,23.5
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,14.75
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,11.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.75
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,16.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.62
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.87
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.31
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86563
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92621
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.871
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,1,N Current (Min),A,38.88
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,1,N Current (Max),A,19.38
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,32.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,38.62
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.38
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,15.62
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,busbar,,N Current (Min),A,43.75
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,busbar,,N Current (Max),A,165.38
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,52.75
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (Min),A,125.75
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (Max),A,167.62
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.88
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (Min),A,125.88
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (Max),A,176.88
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.88
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (Min),A,98.5
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (Max),A,134.88
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.06
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.44
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.44
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97998
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91412
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,5,N Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,5,N Current (Max),A,91.38
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,5,N Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Current (Max),A,36.5
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.75
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Current (Max),A,31.5
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Current (Max),A,32.5
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.13
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.88
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.74917
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86004
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94665
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,4,N Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,4,N Current (Max),A,36.38
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,4,N Current (RMS),A,12.62
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,22.62
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,16.12
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,21.62
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.25
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9917
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99469
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99561
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,3,N Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,3,N Current (Max),A,35.38
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,3,N Current (RMS),A,19.5
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,75.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,94.62
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,79.25
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,81.75
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,106.88
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,94.5
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,70.25
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,95.62
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,81.5
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.37
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.56
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-45.75
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.58779
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83316
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.68157
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (Max),A,33.5
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,15.75
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.12
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.62
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.19
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.06
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.5
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86316
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93371
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94076
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,1,N Current (Min),A,35.38
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,1,N Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,34.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.12
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,38.62
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.38
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,17.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,busbar,,N Current (Min),A,41.62
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,busbar,,N Current (Max),A,221.38
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,46.88
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (Min),A,123.62
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (Max),A,164.12
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.12
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (Min),A,131.12
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (Max),A,169.38
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.88
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (Min),A,112.25
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (Max),A,158.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.62
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.43
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.75
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98038
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82904
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92297
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,5,N Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,5,N Current (Max),A,60.12
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,5,N Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Current (Max),A,26.75
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Current (Max),A,23.25
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Current (Max),A,23.75
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.63
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.63
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.37
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.74826
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90494
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93664
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,4,N Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,4,N Current (Max),A,28.12
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,4,N Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,20.12
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.12
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,22.38
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.62
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.88
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.87
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99039
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99612
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99445
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,3,N Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,3,N Current (Max),A,46.88
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,3,N Current (RMS),A,29.62
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,74.5
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,94.25
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,78.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,84.38
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,122.88
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,103.88
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,64.75
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,87.5
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.12
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-58.69
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.44
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-45.88
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.53323
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81729
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7312
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (Max),A,23.25
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,13.88
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,15.38
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.38
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.69
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.13
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84912
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93423
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91012
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,1,N Current (Min),A,27.25
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,1,N Current (Max),A,16.38
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.75
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,34.5
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.75
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.25
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,busbar,,N Current (Min),A,42.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,busbar,,N Current (Max),A,145.25
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,50.75
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (Min),A,115.88
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (Max),A,145.25
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (Min),A,129.5
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (Max),A,179.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (Min),A,100.25
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (Max),A,128.62
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.87
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.5
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.81
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9176
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8602
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93228
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,5,N Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,5,N Current (Max),A,75.12
