Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,5,N Current (RMS),A,9.38
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,5,L3 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,5,L3 Current (Max),A,28.62
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,5,L2 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,5,L2 Current (Max),A,29.5
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,5,L1 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,5,L1 Current (Max),A,35.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-40.56
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.94
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.74734
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87466
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94238
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,4,N Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,4,N Current (Max),A,32.88
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,4,N Current (RMS),A,12.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,25.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.88
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,16.25
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,21.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.12
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.37
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99326
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99414
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99414
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,3,N Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,3,N Current (Max),A,34.62
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,3,N Current (RMS),A,21.88
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,76.38
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,104.5
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,85.38
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,84.12
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,110.25
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,92.62
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,66.88
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,82.25
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.88
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-57.37
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.63
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-42.69
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.52026
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84021
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.62658
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (Max),A,27.5
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,15.25
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,26.75
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,16.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.06
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.75
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83691
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94141
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92615
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,1,N Current (Min),A,32.38
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,1,N Current (Max),A,16.62
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,25.75
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.12
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.25
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,43.75
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.12
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,17.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,busbar,,N Current (Min),A,42.25
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,busbar,,N Current (Max),A,187.62
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,48.12
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (Min),A,115.75
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (Max),A,150.75
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (Min),A,117.88
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (Max),A,175.38
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.75
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (Min),A,105.62
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (Max),A,166.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.25
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.81
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.19
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.94
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9769
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81396
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93509
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,5,N Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,5,N Current (Max),A,65.5
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,5,N Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,5,L3 Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,5,L3 Current (Max),A,29.5
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.62
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,5,L2 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,5,L2 Current (Max),A,28.25
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,5,L1 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,5,L1 Current (Max),A,21.25
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.5
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.44
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.94
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.44
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76938
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87582
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93451
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,4,N Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,4,N Current (Max),A,24.38
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,4,N Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,20.38
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,16.88
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,20.62
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.12
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99289
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99142
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99487
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,3,N Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,3,N Current (Max),A,35.62
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,3,N Current (RMS),A,22.75
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,81.75
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,108.38
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,86.5
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,67.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,103.75
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,82.62
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,64.62
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,90.38
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.5
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-45.62
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.93
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-50.62
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.57162
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85525
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.64251
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (Max),A,21.5
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,13.62
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,11.88
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.25
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,14.12
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.94
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.57
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.25
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83972
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93957
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89151
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,1,N Current (Min),A,32.62
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,1,N Current (Max),A,15.75
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.62
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.38
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.62
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,15.12
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,busbar,,N Current (Min),A,43.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,busbar,,N Current (Max),A,169.62
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,49.12
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (Min),A,128.75
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (Max),A,158.62
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.25
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (Min),A,116.38
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (Max),A,157.88
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.38
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (Min),A,101.25
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (Max),A,130.75
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.88
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.31
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.19
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.87
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97824
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82168
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96567
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,5,N Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,5,N Current (Max),A,44.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,5,N Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Current (Max),A,23.25
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.62
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Current (Max),A,21.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Current (Max),A,30.12
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-38.94
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.37
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.63
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7257
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89288
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92532
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,4,N Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,4,N Current (Max),A,20.12
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,4,N Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,18.75
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,17.62
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,22.12
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99133
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98959
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99463
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,3,N Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,3,N Current (Max),A,33.38
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,3,N Current (RMS),A,19.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,73.88
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,101.88
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,79.75
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,61.12
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,94.25
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,65.75
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,93.75
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.62
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-53.62
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.81
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-44.38
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.58889
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89328
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.69418
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (Max),A,18.88
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,15.12
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.75
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,14.38
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.19
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.25
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.31
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82342
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94781
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8703
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,1,N Current (Min),A,28.88
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,1,N Current (Max),A,17.75
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.38
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.38
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,43.12
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.25
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,14.5
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,busbar,,N Current (Min),A,42.62
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,busbar,,N Current (Max),A,112.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,47.12
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (Min),A,121.5
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (Max),A,153.88
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.62
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (Min),A,111.88
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (Max),A,145.25
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.62
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (Min),A,104.38
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (Max),A,142.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.62
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.81
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.63
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99002
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85611
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93707
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,5,N Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,5,N Current (Max),A,58.88
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,5,N Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Current (Max),A,26.12
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Current (Max),A,30.75
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Current (Max),A,20.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.75
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.37
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73346
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88873
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92172
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,4,N Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,4,N Current (Max),A,21.75
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,4,N Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,22.12
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.62
