Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,13.5
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,20.62
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.94
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99277
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98981
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99542
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,3,N Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,3,N Current (Max),A,37.38
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,3,N Current (RMS),A,20.75
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,73.75
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,98.38
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,81.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,58.5
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,107.25
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,74.12
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,67.62
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,97.25
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,77.62
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-52.25
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-47.81
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.57821
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8786
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65631
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (Max),A,19.75
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,14.88
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.62
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.25
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,11.12
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.94
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83969
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93045
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87945
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,1,N Current (Min),A,30.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,1,N Current (Max),A,16.62
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,25.38
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.12
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.25
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,15.12
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,busbar,,N Current (Min),A,41.88
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,busbar,,N Current (Max),A,148.62
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,48.38
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (Min),A,124.12
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (Max),A,151.62
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.12
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (Min),A,111.5
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (Max),A,174.5
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.38
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (Min),A,105.75
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (Max),A,144.5
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.88
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.19
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.44
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.07
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98416
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88544
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91943
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,5,N Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,5,N Current (Max),A,56.25
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,5,N Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Current (Max),A,24.25
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.5
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Current (Max),A,25.75
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.88
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Current (Max),A,21.88
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-40.87
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.94
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.63
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77691
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86816
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89563
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,4,N Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,4,N Current (Max),A,21.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,4,N Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,19.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,12.88
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,21.38
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.5
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99133
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99213
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99591
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,3,N Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,3,N Current (Max),A,27.62
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,3,N Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,73.12
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,92.5
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,80.25
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,67.75
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,101.5
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,83.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,65.25
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,100.5
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,81.38
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-48.25
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.38
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-44.62
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.47451
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84976
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.64141
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (Max),A,21.25
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,13.12
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,17.88
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.5
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.5
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.31
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.94
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89554
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92767
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88815
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,1,N Current (Min),A,31.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,1,N Current (Max),A,17.75
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,31.38
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.12
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,35.12
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.62
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,15.12
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,busbar,,N Current (Min),A,40.88
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,busbar,,N Current (Max),A,139.38
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,45.75
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (Min),A,123.38
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (Max),A,151.12
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.88
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (Min),A,122.62
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (Max),A,157.5
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.12
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (Min),A,102.88
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (Max),A,140.62
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.75
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.38
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97733
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88815
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89911
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,5,N Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,5,N Current (Max),A,61.25
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,5,N Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Current (Max),A,28.88
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.75
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Current (Max),A,32.88
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.62
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Current (Max),A,22.5
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.94
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.63
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.19
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82119
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89593
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88446
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,4,N Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,4,N Current (Max),A,25.12
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,4,N Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,22.75
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,17.88
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.06
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99222
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98923
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99472
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,3,N Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,3,N Current (Max),A,36.75
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,3,N Current (RMS),A,19.62
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,77.38
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,100.5
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,84.38
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,58.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,93.5
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,75.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,62.12
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,94.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-51.25
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.75
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-48.25
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.47683
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84826
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.55727
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (Max),A,22.88
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,13.88
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,19.12
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,12.88
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.19
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.19
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.62
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89163
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93915
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85956
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,1,N Current (Min),A,29.38
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,1,N Current (Max),A,19.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,27.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,40.62
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,busbar,,N Current (Min),A,42.75
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,busbar,,N Current (Max),A,158.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (Min),A,127.25
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (Max),A,158.88
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.38
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (Min),A,116.38
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (Max),A,153.25
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.88
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (Min),A,87.25
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (Max),A,138.38
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.12
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.43
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.37
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.75
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97668
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86728
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8862
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,5,N Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,5,N Current (Max),A,58.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,5,N Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Current (Max),A,27.88
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Current (Max),A,34.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.62
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Current (Max),A,29.38
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.37
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.19
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.69
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83838
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92547
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90018
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,4,N Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,4,N Current (Max),A,22.88
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,4,N Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,19.75
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,21.25
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,22.38
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99371
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98849
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99509
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,3,N Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,3,N Current (Max),A,41.25
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,3,N Current (RMS),A,26.62
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,77.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,104.25
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,90.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,57.75
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,86.38
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.5
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,63.25
