Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,92.5
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-64.81
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.75
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-47.5
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.49816
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80978
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.61587
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (Max),A,20.88
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,11.75
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,15.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.25
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.25
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.88
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.38
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87216
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92453
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80887
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,1,N Current (Min),A,31.38
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,1,N Current (Max),A,18.38
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.75
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.62
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,37.12
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,13.38
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,busbar,,N Current (Min),A,44.62
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,busbar,,N Current (Max),A,156.12
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (Min),A,126.62
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (Max),A,164.5
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (Min),A,114.5
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (Max),A,160.88
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.88
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (Min),A,98.5
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (Max),A,140.62
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.44
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.5
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.31
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97607
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87222
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96103
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,5,N Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,5,N Current (Max),A,66.25
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,5,N Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Current (Max),A,29.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Current (Max),A,25.12
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Current (Max),A,29.25
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.25
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.94
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.44
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88882
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97812
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91373
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,4,N Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,4,N Current (Max),A,27.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,4,N Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,28.88
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,26.62
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,21.38
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99408
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98917
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99438
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,3,N Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,3,N Current (Max),A,47.12
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,3,N Current (RMS),A,24.75
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,77.75
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,116.75
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,89.38
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,57.62
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,98.38
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,74.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,62.75
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,83.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,71.12
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-60.81
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.81
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-44.68
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.52074
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77264
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.68685
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (Max),A,24.25
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,14.88
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,11.88
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.12
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,14.38
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.5
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.56
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.44
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85577
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92001
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83056
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,1,N Current (Min),A,31.5
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,1,N Current (Max),A,17.75
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,27.38
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.88
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.25
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,36.62
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,14.5
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,busbar,,N Current (Min),A,43.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,busbar,,N Current (Max),A,162.25
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,49.12
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (Min),A,129.25
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (Max),A,175.88
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.88
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (Min),A,117.88
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (Max),A,159.88
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.62
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (Min),A,108.38
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (Max),A,142.38
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.75
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.88
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.5
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9816
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84198
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9657
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,5,N Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,5,N Current (Max),A,77.25
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,5,N Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Current (Max),A,36.88
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Current (Max),A,26.12
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Current (Min),A,17.5
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Current (Max),A,28.88
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.62
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.81
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.19
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.37
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9191
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91684
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94165
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,4,N Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,4,N Current (Max),A,34.88
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,4,N Current (RMS),A,13.12
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,29.75
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,15.12
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,25.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.88
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99387
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99426
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99396
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,3,N Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,3,N Current (Max),A,38.62
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,3,N Current (RMS),A,23.5
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,80.5
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,111.12
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,94.5
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,71.25
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,108.38
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,86.5
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,65.5
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,79.12
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.25
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-46.31
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.31
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.69
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.54479
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78137
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.67709
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (Max),A,25.25
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,14.5
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,11.5
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.12
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,16.12
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.68
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.56
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89053
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93457
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90356
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,1,N Current (Min),A,35.12
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,1,N Current (Max),A,18.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,24.75
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.75
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.5
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,37.88
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.38
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,22.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,busbar,,N Current (Min),A,44.12
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,busbar,,N Current (Max),A,197.25
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,52.62
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (Min),A,138.5
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (Max),A,183.75
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.25
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (Min),A,119.12
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (Max),A,164.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (Min),A,115.88
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (Max),A,142.62
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.62
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.56
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.75
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.5
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97931
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85165
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91696
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,5,N Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,5,N Current (Max),A,40.75
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,5,N Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Current (Max),A,36.88
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Current (Max),A,20.12
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.88
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Current (Max),A,20.25
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.62
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.37
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8678
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84582
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95831
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,4,N Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,4,N Current (Max),A,25.38
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,4,N Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,27.38
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.12
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,13.75
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,23.38
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99371
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99078
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99457
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,3,N Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,3,N Current (Max),A,39.88
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,3,N Current (RMS),A,19.88
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,76.88
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,108.88
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,84.75
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,63.75
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,95.88
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,75.75
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,66.88
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,90.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.75
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-57.44
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.12
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-45.62
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.6007
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84338
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.59652
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (Max),A,17.88
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,14.75
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.75
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.25
