Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.63
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.81
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86691
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92203
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90997
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,1,N Current (Min),A,28.62
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,1,N Current (Max),A,16.62
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,27.5
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.88
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,41.75
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,13.75
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,busbar,,N Current (Min),A,44.38
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,busbar,,N Current (Max),A,114.12
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (Min),A,123.38
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (Max),A,162.12
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.75
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (Min),A,115.62
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (Max),A,149.38
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.62
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (Min),A,108.12
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (Max),A,143.75
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.06
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.75
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.19
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97479
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85003
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88495
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,5,N Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,5,N Current (Max),A,89.25
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,5,N Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Current (Max),A,34.38
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.12
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Current (Max),A,36.38
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.5
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Current (Max),A,27.25
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.19
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.44
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80529
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8276
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90851
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,4,N Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,4,N Current (Max),A,31.75
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,4,N Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,21.88
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,15.38
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,23.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99411
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98956
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99466
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,3,N Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,3,N Current (Max),A,43.25
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,3,N Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,77.62
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,103.5
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,84.12
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,62.38
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,92.5
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.12
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,64.12
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,83.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.38
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-55.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-49.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.53381
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90301
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.59094
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (Max),A,29.38
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,13.62
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,16.88
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.38
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.56
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.5
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88058
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93442
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92554
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,1,N Current (Min),A,44.62
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,1,N Current (Max),A,18.38
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,27.5
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.62
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.25
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,45.62
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.62
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,16.12
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,busbar,,N Current (Min),A,44.25
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,busbar,,N Current (Max),A,231.12
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,50.75
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (Min),A,127.12
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (Max),A,163.62
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.62
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (Min),A,114.38
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (Max),A,163.38
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.62
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (Min),A,96.25
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (Max),A,127.25
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.12
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.31
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.06
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.38
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97845
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84628
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90631
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,5,N Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,5,N Current (Max),A,119.38
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,5,N Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Current (Max),A,47.25
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Current (Max),A,42.88
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Current (Max),A,34.25
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.5
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.81
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.18
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83294
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8518
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87173
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,4,N Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,4,N Current (Max),A,42.75
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,4,N Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,20.88
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,17.12
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99402
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99075
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99591
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,3,N Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,3,N Current (Max),A,50.5
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,3,N Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,77.25
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,105.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,85.88
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,69.38
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,89.12
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,77.75
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,67.5
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,100.38
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,79.62
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-49.06
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.44
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-44.56
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.68115
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86145
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.67175
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (Max),A,40.25
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (RMS),A,7.25
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,16.62
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.5
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.06
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.25
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90634
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91553
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89465
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,1,N Current (Min),A,51.25
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,1,N Current (Max),A,18.62
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,26.5
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.75
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.38
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,34.62
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.25
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,16.5
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,busbar,,N Current (Min),A,43.5
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,busbar,,N Current (Max),A,297.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (Min),A,127.75
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (Max),A,196.12
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.88
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (Min),A,119.12
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (Max),A,162.25
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.38
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (Min),A,105.38
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (Max),A,140.5
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.25
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.5
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-29.94
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.62
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98221
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83111
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90436
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,5,N Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,5,N Current (Max),A,97.12
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,5,N Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Current (Max),A,36.5
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.75
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Current (Max),A,40.12
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.12
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Current (Max),A,27.38
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.56
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.75
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8013
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92297
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8873
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,4,N Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,4,N Current (Max),A,34.88
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,4,N Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,22.38
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.88
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,17.75
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,22.12
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99402
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99072
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.996
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,3,N Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,3,N Current (Max),A,38.38
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,3,N Current (RMS),A,21.75
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,75.88
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,102.25
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,85.5
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,63.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,87.12
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.62
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,65.12
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,91.5
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,75.38
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.75
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.81
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.72677
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85135
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.61715
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (Max),A,35.38
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (RMS),A,7.12
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,16.12
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,19.5
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,16.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.38
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.12
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.94
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.87
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9006
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92282
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8656
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,1,N Current (Min),A,49.38
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,1,N Current (Max),A,19.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,25.38
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,37.5
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.12
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,16.12
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
