Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,busbar,,N Current (Min),A,45.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,busbar,,N Current (Max),A,244.62
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,52.62
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (Min),A,129.12
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (Max),A,160.12
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.38
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (Min),A,114.25
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (Max),A,182.38
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.12
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (Min),A,102.75
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (Max),A,138.88
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.75
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.25
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.44
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.87
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98563
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87912
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92374
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,5,N Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,5,N Current (Max),A,97.12
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,5,N Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Current (Max),A,32.5
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Current (Max),A,34.5
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.62
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Current (Max),A,38.12
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.5
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.88
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.56
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80319
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93021
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89398
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,4,N Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,4,N Current (Max),A,39.62
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,4,N Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,22.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,19.5
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,20.62
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99371
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98904
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99591
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,3,N Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,3,N Current (Max),A,45.62
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,3,N Current (RMS),A,27.12
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,75.75
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,106.88
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,90.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,59.62
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,90.62
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.25
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,59.12
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,87.88
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,71.12
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.07
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.75
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-48.69
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73181
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82535
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71304
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (Max),A,34.75
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,17.38
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,15.5
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,16.38
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.38
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.88
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.25
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.25
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86737
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93719
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79419
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,1,N Current (Min),A,37.62
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,1,N Current (Max),A,20.38
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,29.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.75
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,40.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,18.62
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.47
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.94
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,busbar,,N Current (Min),A,47.62
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,busbar,,N Current (Max),A,232.62
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,56.25
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (Min),A,132.88
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (Max),A,169.5
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (Min),A,112.62
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (Max),A,156.62
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.88
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (Min),A,98.5
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (Max),A,148.62
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.38
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.31
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.88
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.25
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98114
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87335
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91455
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,5,N Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,5,N Current (Max),A,63.12
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,5,N Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Current (Max),A,28.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.88
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Current (Max),A,24.25
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Current (Max),A,25.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.63
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.56
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.06
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81192
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84698
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90146
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,4,N Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,4,N Current (Max),A,27.38
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,4,N Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,17.38
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,15.38
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,20.88
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.88
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99246
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98676
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99545
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,3,N Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,3,N Current (Max),A,41.12
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,3,N Current (RMS),A,21.12
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,74.12
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,102.38
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,82.5
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,62.88
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,81.38
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.75
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,59.5
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,83.62
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.38
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.81
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.5
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.06
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.66915
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83285
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.67541
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (Max),A,23.88
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,18.88
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,12.38
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,16.62
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.06
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.81
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.44
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88611
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93423
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83319
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,1,N Current (Min),A,30.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,1,N Current (Max),A,19.75
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,34.12
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.88
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.62
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,34.88
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.62
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,14.5
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.23
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.84
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,busbar,,N Current (Min),A,47.5
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,busbar,,N Current (Max),A,163.25
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,55.12
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (Min),A,129.88
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (Max),A,162.88
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (Min),A,115.88
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (Max),A,143.5
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.75
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (Min),A,100.5
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (Max),A,130.5
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.88
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.06
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.31
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.69
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97662
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87774
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8963
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,5,N Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,5,N Current (Max),A,67.38
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,5,N Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Current (Max),A,28.38
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.12
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Current (Max),A,32.5
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.5
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Current (Max),A,24.12
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.94
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.5
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.69
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89776
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78152
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90298
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,4,N Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,4,N Current (Max),A,29.12
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,4,N Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,29.62
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.62
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,14.38
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,21.12
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.37
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99307
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98392
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99503
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,3,N Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,3,N Current (Max),A,41.88
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,3,N Current (RMS),A,24.25
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,74.88
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,98.5
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,81.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,54.62
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,80.75
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.25
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,55.62
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,79.88
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.38
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-46.25
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.75
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-46.19
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.49926
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85092
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81402
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (Max),A,26.62
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,14.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,15.88
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,19.25
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.62
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.63
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.5
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87576
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94849
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87411
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,1,N Current (Min),A,35.12
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,1,N Current (Max),A,22.38
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,28.25
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.75
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.75
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,49.88
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.25
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,15.25
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.14
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,busbar,,N Current (Min),A,47.88
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,busbar,,N Current (Max),A,173.62
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,55.25
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (Min),A,125.62
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (Max),A,164.38
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (Min),A,108.38
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (Max),A,153.88
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.62
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (Min),A,102.5
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (Max),A,148.75
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.38
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.81
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.19
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.13
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
