Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9776
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8544
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91095
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,5,N Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,5,N Current (Max),A,61.75
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,5,N Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Current (Max),A,29.62
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.5
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Current (Max),A,22.75
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Current (Max),A,20.75
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.25
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.12
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.13
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91449
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84442
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91623
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,4,N Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,4,N Current (Max),A,27.38
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,4,N Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,33.62
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.12
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,16.38
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,23.25
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.25
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9942
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99191
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99377
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,3,N Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,3,N Current (Max),A,34.38
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,3,N Current (RMS),A,23.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,79.38
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,107.12
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,85.5
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,60.5
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,105.75
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,81.62
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,57.38
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,84.88
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.75
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-63.19
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.75
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.56
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.46508
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81085
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88425
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (Max),A,21.88
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (RMS),A,13.12
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,14.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,14.62
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,20.88
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.06
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.5
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.81
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87924
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93823
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89258
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,1,N Current (Min),A,28.88
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,1,N Current (Max),A,19.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,28.75
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.75
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.62
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,35.38
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.62
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,17.62
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.47
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.44
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,busbar,,N Current (Min),A,50.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,busbar,,N Current (Max),A,154.75
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,56.12
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (Min),A,134.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (Max),A,178.5
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.88
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (Min),A,114.75
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (Max),A,168.12
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.88
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (Min),A,105.38
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (Max),A,141.75
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.38
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.75
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.94
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.75
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98154
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82504
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90704
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,5,N Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,5,N Current (Max),A,60.75
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,5,N Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Current (Max),A,30.12
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.88
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Current (Max),A,23.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Current (Max),A,19.5
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.75
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.94
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.63
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84634
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88827
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9295
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,4,N Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,4,N Current (Max),A,24.12
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,4,N Current (RMS),A,13.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,24.75
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.25
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,16.62
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,22.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99506
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98727
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99518
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,3,N Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,3,N Current (Max),A,44.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,3,N Current (RMS),A,25.75
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,87.25
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,108.25
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,91.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,61.25
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,98.38
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.38
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,63.88
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,93.12
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.12
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-48.44
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.31
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.5
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.52163
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8884
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84179
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (Max),A,21.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,12.62
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,14.12
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,19.75
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.62
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.94
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8808
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93964
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92016
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,1,N Current (Min),A,31.75
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,1,N Current (Max),A,19.88
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,27.25
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.12
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,37.62
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.25
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,13.62
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.94
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,busbar,,N Current (Min),A,49.25
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,busbar,,N Current (Max),A,158.12
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,55.88
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (Min),A,141.25
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (Max),A,169.62
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (Min),A,113.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (Max),A,162.88
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (Min),A,111.25
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (Max),A,146.12
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.87
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-29.75
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9866
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84527
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92413
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,5,N Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,5,N Current (Max),A,84.12
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,5,N Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Current (Min),A,16.38
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Current (Max),A,31.5
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Current (Max),A,36.25
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Current (Max),A,32.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.82
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.63
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.25
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89633
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89569
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92651
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,4,N Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,4,N Current (Max),A,32.88
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,4,N Current (RMS),A,12.88
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,27.75
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.62
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,17.38
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,24.88
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99423
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98914
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99524
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,3,N Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,3,N Current (Max),A,40.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,3,N Current (RMS),A,21.5
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,80.25
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,109.12
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,90.75
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,66.25
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,89.25
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,76.25
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,66.75
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,98.75
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,81.62
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-58.44
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.81
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.5
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.54971
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94141
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89691
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (Max),A,32.62
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,15.5
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,23.38
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.62
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,26.5
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.5
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.19
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89075
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9443
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91803
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,1,N Current (Min),A,42.62
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,1,N Current (Max),A,21.12
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.38
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,27.75
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.38
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,48.5
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.75
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,16.38
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,busbar,,N Current (Min),A,50.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,busbar,,N Current (Max),A,209.75
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,54.25
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (Min),A,136.25
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (Max),A,170.5
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.62
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (Min),A,127.38
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (Max),A,182.25
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.38
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (Min),A,116.88
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (Max),A,168.25
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.25
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.88
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.5
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98608
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88272
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92282
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,5,N Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,5,N Current (Max),A,63.88
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,5,N Current (RMS),A,12.88
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Current (Max),A,25.25
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.75
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Current (Max),A,28.12
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.5
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Current (Max),A,25.25
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.57
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.37
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93655
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90924
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.936
