Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,4,N Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,4,N Current (Max),A,25.25
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,4,N Current (RMS),A,15.25
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,21.25
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,33.38
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.75
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,15.75
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,21.75
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99332
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98703
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9953
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,3,N Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,3,N Current (Max),A,45.75
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,3,N Current (RMS),A,23.75
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,78.62
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,108.75
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,84.12
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,58.62
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,89.62
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,69.62
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,62.25
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,99.12
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,81.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-54.81
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.31
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.57024
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95697
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91363
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (Max),A,28.62
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (RMS),A,14.62
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,16.25
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.25
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.75
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.75
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.5
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.25
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90179
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92663
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8938
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,1,N Current (Min),A,36.12
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,1,N Current (Max),A,20.62
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,30.38
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.25
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.12
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,36.75
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.12
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,15.12
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,busbar,,N Current (Min),A,51.25
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,busbar,,N Current (Max),A,160.25
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,56.75
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (Min),A,143.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (Max),A,173.5
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.75
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (Min),A,123.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (Max),A,174.5
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.12
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (Min),A,113.25
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (Max),A,154.5
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.25
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.25
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.06
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.13
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98645
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84353
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90018
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,5,N Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,5,N Current (Max),A,79.62
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,5,N Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Current (Max),A,35.5
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.75
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Current (Max),A,24.62
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Current (Max),A,35.75
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.12
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.94
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.25
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85483
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89371
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95065
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,4,N Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,4,N Current (Max),A,39.25
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,4,N Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,29.12
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.75
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,25.12
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.25
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99347
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98825
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99615
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,3,N Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,3,N Current (Max),A,39.88
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,3,N Current (RMS),A,20.38
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,78.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,97.88
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,83.25
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,63.5
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,87.5
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.75
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,60.38
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,95.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,79.75
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-62.75
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.88
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.54311
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90152
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77346
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (Max),A,30.88
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,15.5
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,24.38
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.75
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.44
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.25
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.63
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88067
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.931
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90219
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,1,N Current (Min),A,35.38
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,1,N Current (Max),A,20.62
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,42.62
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.75
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,39.62
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.62
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,20.38
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,busbar,,N Current (Min),A,52.25
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,busbar,,N Current (Max),A,204.75
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,56.75
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (Min),A,134.38
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (Max),A,174.62
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.38
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (Min),A,118.88
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (Max),A,161.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.25
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (Min),A,108.62
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (Max),A,181.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.63
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.06
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98645
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94595
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88244
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,5,N Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,5,N Current (Max),A,64.62
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,5,N Current (RMS),A,13.75
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Current (Max),A,30.75
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.75
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Current (Min),A,18.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Current (Max),A,29.12
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Current (Max),A,25.75
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.38
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.63
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.44
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83743
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91696
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9501
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,4,N Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,4,N Current (Max),A,34.75
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,4,N Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,25.88
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,16.25
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,33.62
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.88
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99429
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98712
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9967
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,3,N Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,3,N Current (Max),A,41.75
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,3,N Current (RMS),A,25.88
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,78.25
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,105.75
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,90.5
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,60.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,85.88
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,71.12
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,70.75
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,97.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,84.88
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-54.63
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.44
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.62377
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91861
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90115
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (Max),A,29.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,26.25
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,19.75
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.12
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,26.12
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.31
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.56
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88214
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93002
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91354
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,1,N Current (Min),A,36.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,1,N Current (Max),A,21.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,33.5
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,43.62
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.25
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,16.75
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.05
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.05
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.64
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,busbar,,N Current (Min),A,51.25
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,busbar,,N Current (Max),A,169.75
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (Min),A,131.62
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (Max),A,173.38
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (Min),A,128.62
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (Max),A,165.5
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (Min),A,122.75
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (Max),A,175.88
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.56
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.06
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.25
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98328
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94473
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89853
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,5,N Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,5,N Current (Max),A,129.88
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,5,N Current (RMS),A,13.12
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Current (Min),A,16.38
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Current (Max),A,48.62
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.62
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Current (Min),A,19.38
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Current (Max),A,48.5
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Current (Max),A,41.12
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.94
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.75
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87988
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91351
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93893
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,4,N Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,4,N Current (Max),A,50.38
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,4,N Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,31.5
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,25.25
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,31.25
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.88
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99225
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99203
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99677
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,3,N Current (Min),A,13.75
