Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,3,N Current (Max),A,50.75
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,3,N Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,79.62
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,98.38
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,85.12
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,69.5
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,95.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,84.12
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,64.5
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,101.12
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,84.75
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-59.56
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.06
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.53365
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89831
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83798
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (Max),A,43.25
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,17.38
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,19.25
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,26.12
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.31
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.75
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8533
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92578
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93326
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,1,N Current (Min),A,52.88
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,1,N Current (Max),A,18.38
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.62
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,29.62
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.88
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.5
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,41.5
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.75
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,25.75
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.11
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.03
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,busbar,,N Current (Min),A,51.38
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,busbar,,N Current (Max),A,317.75
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,54.38
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (Min),A,137.75
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (Max),A,193.88
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (Min),A,138.25
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (Max),A,178.88
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.12
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (Min),A,122.12
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (Max),A,164.88
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.69
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.31
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89355
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82943
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92938
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,5,N Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,5,N Current (Max),A,60.62
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,5,N Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Current (Max),A,20.25
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.75
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Current (Max),A,29.25
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.88
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Current (Max),A,25.12
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.88
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.07
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.87
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81897
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91666
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95978
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,4,N Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,4,N Current (Max),A,35.12
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,4,N Current (RMS),A,17.38
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,22.25
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.88
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,22.25
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,41.75
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.25
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.31
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.75
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98251
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89178
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99048
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,3,N Current (Min),A,19.62
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,3,N Current (Max),A,52.12
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,3,N Current (RMS),A,33.62
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,38.25
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,76.62
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.75
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,26.62
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,36.75
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.25
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,46.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,79.5
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.62
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.37
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.87
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.31
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79055
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89554
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92618
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,2,N Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,2,N Current (Max),A,23.25
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,2,N Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,20.75
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,19.75
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,23.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.62
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.44
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95923
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94812
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,1,N Current (Min),A,42.75
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,1,N Current (Max),A,25.25
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,28.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,42.12
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.88
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,47.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.75
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,23.75
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,busbar,,N Current (Min),A,50.25
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,busbar,,N Current (Max),A,144.12
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,59.75
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (Min),A,94.62
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (Max),A,141.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.75
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (Min),A,91.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (Max),A,143.12
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (Min),A,103.75
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (Max),A,144.25
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,7.44
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.25
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.63
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9158
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89355
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93338
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,5,N Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,5,N Current (Max),A,94.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,5,N Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Current (Max),A,30.88
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Current (Max),A,29.62
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.38
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Current (Max),A,38.75
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-36.75
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.69
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.5
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81625
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93472
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99213
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,4,N Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,4,N Current (Max),A,65.38
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,4,N Current (RMS),A,50.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,19.5
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,17.38
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,71.88
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.38
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.87
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.31
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96713
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94827
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98877
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,3,N Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,3,N Current (Max),A,37.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,3,N Current (RMS),A,21.25
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,37.62
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,59.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.88
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,30.75
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,54.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.25
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,41.38
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,60.12
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.75
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.87
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73339
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93997
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83883
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,2,N Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,2,N Current (Max),A,33.75
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,2,N Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,21.25
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,23.5
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,25.25
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.88
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.957
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96677
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94287
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,1,N Current (Min),A,36.25
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,1,N Current (Max),A,24.62
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.12
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,35.75
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,46.62
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.75
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,31.25
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,busbar,,N Current (Min),A,52.12
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,busbar,,N Current (Max),A,239.38
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (Min),A,92.38
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (Max),A,119.5
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.12
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (Min),A,96.5
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (Max),A,147.88
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.75
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (Min),A,100.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (Max),A,169.25
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.88
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,15.94
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.13
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96304
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9075
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93213
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,5,N Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,5,N Current (Max),A,57.12
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,5,N Current (RMS),A,15.12
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Current (Max),A,23.75
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.75
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Current (Max),A,38.25
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.38
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Current (Max),A,26.25
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.75
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.06
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93857
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94192
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97214
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,4,N Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,4,N Current (Max),A,37.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,4,N Current (RMS),A,19.12
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,40.88
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.75
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,21.62
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,41.5
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.38
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.87
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.63
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96548
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96667
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99176
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,3,N Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,3,N Current (Max),A,35.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,3,N Current (RMS),A,21.25
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,37.62
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,60.75
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.75
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,35.25
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,60.5
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.62
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,44.38
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,69.62
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.44
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.63
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.56
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78695
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93506
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82593
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,2,N Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,2,N Current (Max),A,19.5
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,2,N Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.25
