Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.75
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,20.5
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,16.88
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94836
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90469
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94339
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,1,N Current (Min),A,32.38
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,1,N Current (Max),A,22.75
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.12
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,36.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.12
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,47.5
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,29.5
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.27
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,busbar,,N Current (Min),A,52.25
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,busbar,,N Current (Max),A,138.38
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,58.25
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (Min),A,98.75
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (Max),A,147.88
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.38
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (Min),A,93.75
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (Max),A,150.5
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.62
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (Min),A,96.75
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (Max),A,172.75
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.75
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.25
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.56
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.63
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93573
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95239
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92346
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,5,N Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,5,N Current (Max),A,49.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,5,N Current (RMS),A,20.88
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Current (Max),A,18.38
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Current (Max),A,43.5
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.75
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Current (Max),A,21.25
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.75
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.63
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.12
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93252
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93945
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98328
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,4,N Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,4,N Current (Max),A,65.62
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,4,N Current (RMS),A,36.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,32.38
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,20.5
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,17.62
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,75.25
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.62
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.44
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98605
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9841
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99274
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,3,N Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,3,N Current (Max),A,28.62
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,3,N Current (RMS),A,19.12
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,49.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,76.88
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.75
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,47.75
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,74.88
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.25
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,46.5
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,80.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.19
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83639
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95218
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86474
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,2,N Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,2,N Current (Max),A,19.5
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,2,N Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,23.38
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.12
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,29.75
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,19.5
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.75
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.75
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95029
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90723
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95398
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,1,N Current (Min),A,36.25
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,1,N Current (Max),A,22.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.75
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,35.25
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.12
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.62
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,41.12
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.38
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,23.38
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,busbar,,N Current (Min),A,54.12
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,busbar,,N Current (Max),A,137.25
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,61.12
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (Min),A,118.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (Max),A,153.62
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.88
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (Min),A,121.62
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (Max),A,153.88
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.75
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (Min),A,105.62
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (Max),A,187.88
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.75
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.25
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.38
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.94
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93912
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8677
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92612
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,5,N Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,5,N Current (Max),A,50.75
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,5,N Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Current (Max),A,19.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Current (Max),A,34.88
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Current (Max),A,23.62
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.38
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.63
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87683
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8995
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97266
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,4,N Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,4,N Current (Max),A,30.75
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,4,N Current (RMS),A,21.12
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,24.62
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.38
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,21.12
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,36.62
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.12
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98279
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96536
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99384
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,3,N Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,3,N Current (Max),A,44.75
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,3,N Current (RMS),A,28.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,46.38
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,80.12
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.88
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,30.5
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,74.75
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.88
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,52.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,85.5
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.81
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.87
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.87
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89593
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96649
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8807
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,2,N Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,2,N Current (Max),A,23.88
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,2,N Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.75
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,32.38
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,24.62
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.63
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96777
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89062
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93414
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,1,N Current (Min),A,45.12
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,1,N Current (Max),A,28.5
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,29.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,50.62
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,42.12
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.62
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,23.88
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,busbar,,N Current (Min),A,55.12
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,busbar,,N Current (Max),A,125.12
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (Min),A,111.62
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (Max),A,170.12
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.38
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (Min),A,99.38
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (Max),A,145.38
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.62
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (Min),A,106.75
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (Max),A,169.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.12
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.93
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.87
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.63
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93301
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90271
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93143
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,5,N Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,5,N Current (Max),A,61.12
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,5,N Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,5,L3 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,5,L3 Current (Max),A,20.5
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.12
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,5,L2 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,5,L2 Current (Max),A,32.38
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.62
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,5,L1 Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,5,L1 Current (Max),A,29.25
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.25
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.88
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.81
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90243
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86755
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97076
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,4,N Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,4,N Current (Max),A,34.38
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,4,N Current (RMS),A,23.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.88
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,28.62
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.12
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,16.75
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,17.75
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,40.5
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.75
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.69
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.87
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97778
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94885
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99405
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,3,N Current (Min),A,21.25
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,3,N Current (Max),A,55.38
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,3,N Current (RMS),A,35.5
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,46.38
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,68.62
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.38
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,30.62
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,52.62
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,61.25
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,91.75
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.62
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.57
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.25
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89993
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96707
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78286
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,2,N Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,2,N Current (Max),A,20.5
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,2,N Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,25.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.88
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.38
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,25.75
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.75
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.37
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90817
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90384
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93396
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,1,N Current (Min),A,41.38
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,1,N Current (Max),A,22.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,47.88
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.88
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,42.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,10.12
