Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,19.75
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,busbar,,N Current (Min),A,58.75
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,busbar,,N Current (Max),A,160.38
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,68.75
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (Min),A,108.88
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (Max),A,152.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.75
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (Min),A,85.75
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (Max),A,140.5
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.12
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (Min),A,117.88
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (Max),A,163.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.75
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.31
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.44
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.07
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94076
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9032
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96313
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,5,N Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,5,N Current (Max),A,50.62
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,5,N Current (RMS),A,13.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Current (Max),A,20.62
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Current (Max),A,26.5
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.88
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Current (Max),A,24.38
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.5
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.19
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88946
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91241
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97601
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,4,N Current (Min),A,16.88
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,4,N Current (Max),A,48.5
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,4,N Current (RMS),A,27.88
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,19.88
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,26.75
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.38
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,16.75
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,21.62
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,56.12
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.88
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.25
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.25
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9823
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94748
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99298
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,3,N Current (Min),A,24.5
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,3,N Current (Max),A,57.25
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,3,N Current (RMS),A,33.62
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,43.62
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,84.88
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.88
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,35.12
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,51.12
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,56.38
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,94.75
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.62
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.12
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.44
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.31
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93252
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94476
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89499
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,2,N Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,2,N Current (Max),A,20.75
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,2,N Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,34.5
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.75
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,19.88
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,27.5
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.38
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.69
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.81
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.75
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9136
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87631
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96805
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,1,N Current (Min),A,29.88
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,1,N Current (Max),A,17.88
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,32.38
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.25
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,30.5
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.25
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,23.88
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,busbar,,N Current (Min),A,72.5
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,busbar,,N Current (Max),A,141.25
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,87.62
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (Min),A,114.62
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (Max),A,171.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.62
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (Min),A,98.25
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (Max),A,124.38
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.25
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (Min),A,134.88
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (Max),A,183.38
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.38
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.87
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.31
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.13
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93967
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93643
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93945
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,5,N Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,5,N Current (Max),A,53.88
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,5,N Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Current (Max),A,19.38
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Current (Max),A,30.25
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Current (Max),A,29.75
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.38
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.69
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.94
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.56
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90936
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92044
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96155
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,4,N Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,4,N Current (Max),A,33.75
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,4,N Current (RMS),A,22.62
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.25
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,33.62
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.75
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,18.25
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,20.25
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,40.88
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.75
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.5
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.44
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98508
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94189
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99271
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,3,N Current (Min),A,24.12
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,3,N Current (Max),A,60.25
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,3,N Current (RMS),A,38.88
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,59.75
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,82.12
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.38
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,31.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,49.75
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,51.38
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,90.38
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.5
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.19
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.75
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.87
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92425
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95578
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92868
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,2,N Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,2,N Current (Max),A,21.88
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,2,N Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,27.12
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,19.25
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,31.25
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.38
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.94
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.25
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.19
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93689
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87185
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97174
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,1,N Current (Min),A,40.25
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,1,N Current (Max),A,21.38
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,50.62
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.75
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.38
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,25.12
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,busbar,,N Current (Min),A,71.5
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,busbar,,N Current (Max),A,148.25
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,85.12
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (Min),A,133.38
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (Max),A,167.5
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.75
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (Min),A,92.88
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (Max),A,125.25
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (Min),A,120.38
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (Max),A,178.75
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.62
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.07
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.37
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.25
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96045
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89468
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9364
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,5,N Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,5,N Current (Max),A,46.38
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,5,N Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Current (Max),A,34.25
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Current (Max),A,24.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Current (Max),A,33.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.18
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92352
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92322
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96991
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,4,N Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,4,N Current (Max),A,35.38
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,4,N Current (RMS),A,24.38
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,21.25
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,33.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,18.88
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,21.5
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,44.5
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.06
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98138
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9592
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99191
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,3,N Current (Min),A,22.75
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,3,N Current (Max),A,40.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,3,N Current (RMS),A,29.62
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,54.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,75.5
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.88
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,36.62
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,62.25
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.88
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,53.38
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,82.88
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.75
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.56
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.81
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93417
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96521
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90634
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,2,N Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,2,N Current (Max),A,20.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,2,N Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,26.62
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.62
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.75
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,30.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.75
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.31
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95364
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85858
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97394
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,1,N Current (Min),A,38.88
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,1,N Current (Max),A,26.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.25
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,49.38
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,29.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.25
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,25.5
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,busbar,,N Current (Min),A,70.5
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,busbar,,N Current (Max),A,139.25
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,83.88
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (Min),A,136.25
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (Max),A,186.88
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.25
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (Min),A,99.5
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (Max),A,128.25
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (Min),A,123.88
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (Max),A,176.25
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,ambient,,Temperature,C,0.0
