Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.25
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.25
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.25
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9845
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88577
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93613
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,5,N Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,5,N Current (Max),A,42.75
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,5,N Current (RMS),A,12.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,5,L3 Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,5,L3 Current (Max),A,31.88
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.75
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,5,L2 Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,5,L2 Current (Max),A,23.25
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.62
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,5,L1 Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,5,L1 Current (Max),A,23.88
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.37
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95544
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9252
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96536
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,4,N Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,4,N Current (Max),A,38.88
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,4,N Current (RMS),A,24.5
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,20.38
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,49.88
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,24.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.12
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,21.38
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,42.75
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.12
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.75
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.81
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98712
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96527
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99265
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,3,N Current (Min),A,19.12
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,3,N Current (Max),A,42.88
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,3,N Current (RMS),A,28.12
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,54.62
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,90.62
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,44.25
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,62.62
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.38
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,59.25
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,78.62
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.25
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.25
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.75
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.69
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91745
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96445
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87219
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,2,N Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,2,N Current (Max),A,17.62
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,2,N Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,26.62
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.75
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.25
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,22.25
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.37
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.88
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9382
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94806
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94501
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,1,N Current (Min),A,52.62
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,1,N Current (Max),A,30.38
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.5
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,66.25
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.12
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,59.25
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.38
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,25.38
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,busbar,,N Current (Min),A,64.62
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,busbar,,N Current (Max),A,133.62
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (Min),A,136.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (Max),A,204.75
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.88
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (Min),A,108.5
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (Max),A,160.38
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.88
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (Min),A,123.75
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (Max),A,166.62
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.37
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.38
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.75
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98489
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89496
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94632
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,5,N Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,5,N Current (Max),A,45.88
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,5,N Current (RMS),A,13.88
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,5,L3 Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,5,L3 Current (Max),A,35.62
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,5,L2 Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,5,L2 Current (Max),A,25.38
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,5,L1 Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,5,L1 Current (Max),A,34.88
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.88
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.13
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.37
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.31
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90561
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92523
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97421
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,4,N Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,4,N Current (Max),A,35.5
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,4,N Current (RMS),A,24.5
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.25
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,31.25
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.12
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,31.62
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.88
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,22.25
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,44.38
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.31
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97543
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9617
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99329
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,3,N Current (Min),A,19.25
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,3,N Current (Max),A,36.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,3,N Current (RMS),A,25.88
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,44.38
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,71.75
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.38
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,45.12
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,68.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.88
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,57.5
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,81.62
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.88
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.12
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93658
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9794
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97287
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,2,N Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,2,N Current (Max),A,21.38
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,2,N Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,32.75
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,40.5
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,39.5
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.63
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98547
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95279
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92276
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,1,N Current (Min),A,66.62
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,1,N Current (Max),A,50.5
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,59.12
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,80.5
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.75
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,79.12
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.38
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,25.75
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.25
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,busbar,,N Current (Min),A,68.75
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,busbar,,N Current (Max),A,131.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,78.75
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (Min),A,160.5
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (Max),A,200.5
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.38
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (Min),A,126.75
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (Max),A,176.12
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.38
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (Min),A,138.25
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (Max),A,178.88
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.88
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.06
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.13
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.5
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98917
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94763
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97174
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,5,N Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,5,N Current (Max),A,68.88
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,5,N Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,5,L3 Current (Min),A,16.88
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,5,L3 Current (Max),A,54.62
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.75
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,5,L2 Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,5,L2 Current (Max),A,28.25
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,5,L1 Current (Min),A,18.25
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,5,L1 Current (Max),A,42.5
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.25
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.37
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91278
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92261
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9686
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,4,N Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,4,N Current (Max),A,30.5
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,4,N Current (RMS),A,19.38
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,18.38
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,32.88
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.75
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,27.38
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.62
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,24.12
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,36.25
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.56
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.87
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97537
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94858
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99457
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,3,N Current (Min),A,22.75
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,3,N Current (Max),A,50.12
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,3,N Current (RMS),A,36.38
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,44.62
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,71.5
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,37.88
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,58.12
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,68.12
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,97.88
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.88
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.75
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.31
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91702
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97763
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95386
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,2,N Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,2,N Current (Max),A,22.25
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,2,N Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,26.38
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,31.75
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.88
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,28.38
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.38
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.81
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.94
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98462
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91675
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9201
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,1,N Current (Min),A,64.75
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,1,N Current (Max),A,51.75
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,60.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,75.5
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.38
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,50.88
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.62
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,20.62
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,busbar,,N Current (Min),A,69.25
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,busbar,,N Current (Max),A,194.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,93.12
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (Min),A,159.5
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (Max),A,226.25
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.25
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (Min),A,111.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (Max),A,165.12
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.88
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (Min),A,150.25
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (Max),A,199.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.31
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.69
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.12
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98618
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96329
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98547
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,5,N Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,5,N Current (Max),A,60.75
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,5,N Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Current (Max),A,38.75
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.25
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Current (Max),A,34.38
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.75
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Current (Min),A,20.38
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Current (Max),A,38.38
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.5
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.75
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
