Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94788
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96753
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97571
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,4,N Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,4,N Current (Max),A,31.75
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,4,N Current (RMS),A,17.12
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.25
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,36.5
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.88
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,27.25
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,25.5
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,36.62
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.63
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.5
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98428
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94516
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99515
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,3,N Current (Min),A,30.5
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,3,N Current (Max),A,53.5
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,3,N Current (RMS),A,41.25
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,53.75
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,74.25
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.75
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,38.25
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,61.38
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,75.38
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,101.62
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,85.12
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.37
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.31
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92184
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9711
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93725
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,2,N Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,2,N Current (Max),A,23.75
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,2,N Current (RMS),A,12.88
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,32.12
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.38
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,24.5
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.38
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.5
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.38
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93906
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93765
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93814
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,1,N Current (Min),A,63.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,1,N Current (Max),A,30.38
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.88
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,75.88
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.62
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.75
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,48.62
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.88
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,20.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,busbar,,N Current (Min),A,69.88
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,busbar,,N Current (Max),A,169.5
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,85.38
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (Min),A,141.38
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (Max),A,229.12
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.12
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (Min),A,125.25
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (Max),A,161.62
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.75
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (Min),A,156.12
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (Max),A,193.12
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.82
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.31
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.13
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99228
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9679
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99042
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,5,N Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,5,N Current (Max),A,63.25
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,5,N Current (RMS),A,15.25
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,35.62
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.75
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,40.25
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.12
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,21.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,55.62
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,37.38
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.13
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95337
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95557
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9772
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,4,N Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,4,N Current (Max),A,34.12
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,4,N Current (RMS),A,21.12
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.12
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,39.5
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,24.75
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,25.88
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,45.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.25
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.81
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98401
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95126
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99487
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,3,N Current (Min),A,22.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,3,N Current (Max),A,54.38
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,3,N Current (RMS),A,41.5
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,53.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,78.25
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,38.25
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,86.12
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.38
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,77.25
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,98.5
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,88.38
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.94
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.63
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92355
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96924
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90964
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,2,N Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,2,N Current (Max),A,22.25
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,2,N Current (RMS),A,13.5
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.25
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,36.88
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.62
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.38
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.88
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.62
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.69
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93429
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94617
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95004
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,1,N Current (Min),A,35.75
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,1,N Current (Max),A,24.62
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.25
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,44.75
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.75
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.12
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,51.75
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.75
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,22.88
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,busbar,,N Current (Min),A,70.38
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,busbar,,N Current (Max),A,150.25
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,84.62
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (Min),A,135.38
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (Max),A,189.38
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (Min),A,122.62
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (Max),A,203.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.38
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (Min),A,155.62
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (Max),A,223.88
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.25
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.88
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.19
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.88
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96881
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93927
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98782
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,5,N Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,5,N Current (Max),A,107.88
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,5,N Current (RMS),A,22.62
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Current (Max),A,37.88
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Current (Max),A,39.5
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Current (Min),A,26.25
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Current (Max),A,46.38
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.12
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.19
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.31
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95007
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95779
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97815
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,4,N Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,4,N Current (Max),A,44.25
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,4,N Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,42.62
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.62
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,29.5
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.25
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,26.25
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,38.88
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.5
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9722
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98502
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9946
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,3,N Current (Min),A,20.25
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,3,N Current (Max),A,60.25
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,3,N Current (RMS),A,35.62
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,45.75
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,67.38
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.75
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,73.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,92.5
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,80.5
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,76.25
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,100.25
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,85.12
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.94
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.56
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94086
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97198
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95407
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,2,N Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,2,N Current (Max),A,36.75
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,2,N Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,34.25
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.12
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,35.62
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.75
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.5
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.63
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92786
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95856
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94101
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,1,N Current (Min),A,51.25
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,1,N Current (Max),A,27.62
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.38
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,39.75
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.12
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,55.88
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.75
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,23.75
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,busbar,,N Current (Min),A,70.12
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,busbar,,N Current (Max),A,276.75
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,80.88
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (Min),A,124.5
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (Max),A,162.88
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.38
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (Min),A,165.25
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (Max),A,205.5
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.12
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (Min),A,165.5
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (Max),A,214.25
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.25
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.88
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.88
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.06
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97314
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89358
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99051
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,5,N Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,5,N Current (Max),A,63.88
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,5,N Current (RMS),A,23.25
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Current (Max),A,36.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Current (Max),A,28.75
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Current (Min),A,25.88
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Current (Max),A,52.12
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,38.88
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.31
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94165
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96219
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98129
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,4,N Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,4,N Current (Max),A,34.12
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,4,N Current (RMS),A,22.12
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,19.75
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,40.38
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.88
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,36.75
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.38
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,24.38
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,42.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.12
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.81
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
