Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97925
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98636
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.995
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,3,N Current (Min),A,20.75
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,3,N Current (Max),A,46.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,3,N Current (RMS),A,35.38
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,47.12
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,74.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.62
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,72.38
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,103.12
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,83.5
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,72.5
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,104.88
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,88.38
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.75
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94965
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96139
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97064
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,2,N Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,2,N Current (Max),A,34.75
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,2,N Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,42.75
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,28.5
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.25
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,39.62
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.07
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.25
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93146
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92123
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94504
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,1,N Current (Min),A,38.12
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,1,N Current (Max),A,25.5
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.38
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,40.88
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.38
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,46.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.12
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,18.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.88
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,busbar,,N Current (Min),A,72.62
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,busbar,,N Current (Max),A,181.62
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,84.88
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (Min),A,133.88
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (Max),A,201.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (Min),A,143.25
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (Max),A,196.25
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.88
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (Min),A,160.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (Max),A,224.12
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.75
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.38
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.19
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97525
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91818
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9827
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,5,N Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,5,N Current (Max),A,54.62
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,5,N Current (RMS),A,14.88
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Current (Max),A,31.62
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Current (Max),A,33.88
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.38
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Current (Min),A,19.12
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Current (Max),A,31.62
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.62
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.19
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9241
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95282
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96564
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,4,N Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,4,N Current (Max),A,27.75
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,4,N Current (RMS),A,19.88
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.5
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,40.5
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,35.88
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.25
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,24.25
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,41.12
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.06
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98499
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98202
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99423
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,3,N Current (Min),A,20.62
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,3,N Current (Max),A,56.75
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,3,N Current (RMS),A,33.5
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,59.5
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,93.25
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,67.5
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,42.88
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,105.88
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,74.5
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,73.38
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,110.25
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,90.75
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96921
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96902
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96423
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,2,N Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,2,N Current (Max),A,46.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,2,N Current (RMS),A,24.12
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,66.38
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.88
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,23.88
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.62
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,32.88
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.12
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.5
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94061
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93478
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95154
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,1,N Current (Min),A,44.5
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,1,N Current (Max),A,25.88
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,45.12
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.88
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.5
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,51.5
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.75
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,32.25
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.75
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.44
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,busbar,,N Current (Min),A,72.75
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,busbar,,N Current (Max),A,173.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,84.38
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (Min),A,152.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (Max),A,221.12
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.75
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (Min),A,122.12
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (Max),A,207.38
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.75
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (Min),A,162.88
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (Max),A,202.5
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.88
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.25
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.12
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96484
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93719
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97848
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,5,N Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,5,N Current (Max),A,51.88
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,5,N Current (RMS),A,14.62
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Current (Max),A,24.88
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Current (Max),A,31.75
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Current (Max),A,39.88
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.38
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.56
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.56
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94296
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95218
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96454
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,4,N Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,4,N Current (Max),A,35.88
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,4,N Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,21.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,38.62
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,24.5
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,24.12
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,43.5
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.38
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.93
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.63
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98474
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97833
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99301
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,3,N Current (Min),A,20.5
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,3,N Current (Max),A,53.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,3,N Current (RMS),A,29.62
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,51.25
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,91.12
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.38
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,46.75
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,86.25
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,76.62
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,99.75
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,85.12
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97589
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97919
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90494
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,2,N Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,2,N Current (Max),A,30.88
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,2,N Current (RMS),A,20.38
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,29.5
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,47.25
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.12
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,31.5
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,25.25
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.81
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9483
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94003
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95923
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,1,N Current (Min),A,39.25
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,1,N Current (Max),A,23.88
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.12
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,50.12
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.88
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.62
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,41.88
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.25
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,26.38
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,busbar,,N Current (Min),A,73.5
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,busbar,,N Current (Max),A,144.88
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,80.75
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (Min),A,150.12
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (Max),A,202.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (Min),A,126.88
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (Max),A,194.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.75
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (Min),A,151.38
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (Max),A,205.5
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.81
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.19
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.13
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97708
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9603
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98413
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,5,N Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,5,N Current (Max),A,84.88
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,5,N Current (RMS),A,20.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Current (Max),A,27.38
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.88
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Current (Min),A,21.75
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Current (Max),A,70.88
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Current (Min),A,20.38
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Current (Max),A,44.62
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.38
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.69
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9693
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95731
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97253
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,4,N Current (Min),A,13.62
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,4,N Current (Max),A,36.5
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,4,N Current (RMS),A,24.12
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,21.88
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,43.38
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.62
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,30.25
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.75
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,25.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,52.25
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.25
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.75
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98123
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98883
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99435
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,3,N Current (Min),A,22.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,3,N Current (Max),A,48.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,3,N Current (RMS),A,35.12
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,50.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,83.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.25
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,81.5
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,98.88
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,90.75
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,76.5
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,103.5
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,90.5
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95978
