Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97171
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88156
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,2,N Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,2,N Current (Max),A,27.12
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,2,N Current (RMS),A,17.62
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,42.75
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,40.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.75
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,20.38
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.25
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.31
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93487
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95032
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98364
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,1,N Current (Min),A,30.62
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,1,N Current (Max),A,19.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,38.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.25
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.62
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,46.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.62
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,38.25
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.25
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.53
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,busbar,,N Current (Min),A,71.5
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,busbar,,N Current (Max),A,171.75
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,80.88
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (Min),A,143.12
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (Max),A,197.38
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.62
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (Min),A,172.88
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (Max),A,239.25
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.12
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (Min),A,171.88
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (Max),A,223.38
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.62
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.06
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.19
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.5
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9769
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97681
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98022
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,5,N Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,5,N Current (Max),A,62.75
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,5,N Current (RMS),A,29.12
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Current (Max),A,22.88
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.12
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Current (Min),A,23.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Current (Max),A,77.88
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,42.5
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Current (Min),A,26.38
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Current (Max),A,38.38
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.75
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.19
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.75
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.87
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97491
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94086
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98074
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,4,N Current (Min),A,16.38
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,4,N Current (Max),A,36.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,4,N Current (RMS),A,25.62
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,22.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,44.12
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,21.12
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,27.75
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,52.75
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.12
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.13
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98022
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99094
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99329
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,3,N Current (Min),A,21.62
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,3,N Current (Max),A,60.5
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,3,N Current (RMS),A,38.38
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,50.5
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,72.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.75
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,83.25
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,128.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,100.88
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,71.88
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,86.25
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,78.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.44
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.81
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92605
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96634
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92111
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,2,N Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,2,N Current (Max),A,23.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,2,N Current (RMS),A,14.88
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,35.12
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,25.88
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,25.12
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.81
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.44
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97034
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9787
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96497
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,1,N Current (Min),A,62.75
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,1,N Current (Max),A,39.88
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.88
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,61.88
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.75
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.25
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,93.88
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.12
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,35.38
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.38
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,58.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,busbar,,N Current (Min),A,78.5
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,busbar,,N Current (Max),A,151.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,93.88
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (Min),A,144.38
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (Max),A,206.38
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.12
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (Min),A,211.38
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (Max),A,267.75
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.5
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (Min),A,162.5
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (Max),A,204.62
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.88
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.75
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.25
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.94
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97079
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95279
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97885
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,5,N Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,5,N Current (Max),A,49.25
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,5,N Current (RMS),A,16.75
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Current (Max),A,25.5
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Current (Max),A,36.12
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Current (Min),A,20.88
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Current (Max),A,41.62
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.88
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.87
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97675
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96762
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98541
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,4,N Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,4,N Current (Max),A,43.12
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,4,N Current (RMS),A,26.62
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,24.5
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,47.88
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,31.5
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.75
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,28.12
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,61.5
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.12
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.19
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98022
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98804
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99515
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,3,N Current (Min),A,22.5
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,3,N Current (Max),A,48.38
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,3,N Current (RMS),A,38.25
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,50.88
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,71.25
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.75
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,61.5
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,115.25
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,90.38
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,72.75
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,108.38
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,87.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.81
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94791
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97397
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93683
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,2,N Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,2,N Current (Max),A,28.38
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,2,N Current (RMS),A,18.38
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,44.62
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,37.12
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,34.5
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.25
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95981
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97473
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95441
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,1,N Current (Min),A,74.5
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,1,N Current (Max),A,40.12
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.75
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,53.12
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.38
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,36.12
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,98.5
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.88
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,21.88
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.75
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,busbar,,N Current (Min),A,75.38
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,busbar,,N Current (Max),A,144.62
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,88.25
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (Min),A,150.62
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (Max),A,204.5
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.75
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (Min),A,164.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (Max),A,276.25
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.12
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (Min),A,169.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (Max),A,240.25
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.25
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.69
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.63
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.06
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97406
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96735
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98148
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,5,N Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,5,N Current (Max),A,73.38
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,5,N Current (RMS),A,17.88
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Current (Max),A,34.25
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.12
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Current (Max),A,45.75
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.25
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Current (Min),A,21.38
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Current (Max),A,52.12
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.12
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.69
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95959
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98117
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98791
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,4,N Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,4,N Current (Max),A,47.75
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,4,N Current (RMS),A,27.25
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,22.75
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,40.75
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.12
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,24.38
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,39.62
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,28.12
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,68.25
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.38
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.19
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98267
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98315
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99536
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,3,N Current (Min),A,19.62
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,3,N Current (Max),A,41.5
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,3,N Current (RMS),A,28.38
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,56.25
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,80.12
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.38
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,60.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,89.75
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,77.38
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,106.88
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,85.62
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.5
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.13
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95654
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9765
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91968
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,2,N Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,2,N Current (Max),A,40.25
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,2,N Current (RMS),A,25.25
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.88
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,57.88
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,58.38
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,25.38
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.62
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.25
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94687
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97064
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94736
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
