Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,1,N Current (Min),A,53.75
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,1,N Current (Max),A,31.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.5
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,48.12
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.38
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.88
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,57.75
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,22.12
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.12
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,busbar,,N Current (Min),A,75.12
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,busbar,,N Current (Max),A,196.75
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,83.62
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (Min),A,149.12
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (Max),A,217.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (Min),A,162.12
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (Max),A,253.88
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.38
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (Min),A,168.5
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (Max),A,247.75
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.12
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.81
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.25
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.88
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97131
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97879
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96509
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,5,N Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,5,N Current (Max),A,119.25
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,5,N Current (RMS),A,20.38
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Current (Max),A,44.25
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.5
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Current (Min),A,19.12
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Current (Max),A,55.75
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.25
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Current (Min),A,19.25
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Current (Max),A,45.38
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.38
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.69
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.44
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96197
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97986
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98904
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,4,N Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,4,N Current (Max),A,50.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,4,N Current (RMS),A,28.5
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,47.5
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,43.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.75
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,28.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,69.12
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.88
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.87
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98648
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98431
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99329
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,3,N Current (Min),A,19.12
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,3,N Current (Max),A,49.88
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,3,N Current (RMS),A,24.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,60.88
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,90.88
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.25
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,60.38
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,92.88
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,72.5
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,62.62
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,94.88
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,75.5
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.56
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94455
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98816
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94174
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,2,N Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,2,N Current (Max),A,42.25
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,2,N Current (RMS),A,20.38
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.5
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,45.75
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.25
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,50.62
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.25
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,28.88
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.88
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.81
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93906
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97919
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95123
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,1,N Current (Min),A,79.5
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,1,N Current (Max),A,43.62
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.88
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,41.5
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.88
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.12
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,102.75
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.62
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,52.88
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.25
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,busbar,,N Current (Min),A,76.38
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,busbar,,N Current (Max),A,308.62
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,92.5
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (Min),A,158.88
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (Max),A,207.62
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.75
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (Min),A,172.25
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (Max),A,281.25
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.38
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (Min),A,152.88
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (Max),A,241.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.25
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.19
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.06
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.13
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9715
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97201
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95352
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,5,N Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,5,N Current (Max),A,53.5
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,5,N Current (RMS),A,17.12
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Current (Max),A,27.12
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.38
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Current (Min),A,18.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Current (Max),A,63.62
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.5
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Current (Max),A,45.62
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.62
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.69
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9776
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9758
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98517
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,4,N Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,4,N Current (Max),A,37.25
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,4,N Current (RMS),A,22.25
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,24.62
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,57.25
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.38
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,46.62
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.88
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,27.88
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,58.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.62
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98831
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98856
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99481
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,3,N Current (Min),A,19.75
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,3,N Current (Max),A,46.62
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,3,N Current (RMS),A,28.75
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,68.12
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,95.12
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,73.12
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,62.38
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,122.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,86.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,66.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,113.38
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,86.62
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.13
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95547
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9747
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96155
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,2,N Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,2,N Current (Max),A,33.38
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,2,N Current (RMS),A,23.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,29.12
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,47.5
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,62.75
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,36.5
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.75
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.69
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.88
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94525
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96307
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96585
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,1,N Current (Min),A,65.38
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,1,N Current (Max),A,35.38
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.75
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,82.75
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.62
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.75
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,85.38
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.62
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,52.62
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.12
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,busbar,,N Current (Min),A,76.12
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,busbar,,N Current (Max),A,148.5
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,86.75
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (Min),A,171.25
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (Max),A,254.62
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.88
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (Min),A,157.5
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (Max),A,279.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.12
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (Min),A,161.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (Max),A,259.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.25
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.56
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97705
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97324
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98007
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,5,N Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,5,N Current (Max),A,49.75
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,5,N Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Current (Max),A,27.75
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.62
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Current (Min),A,18.75
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Current (Max),A,31.5
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.25
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Current (Min),A,21.5
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Current (Max),A,41.5
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.5
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.5
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.87
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.31
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98257
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96686
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97528
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,4,N Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,4,N Current (Max),A,42.88
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,4,N Current (RMS),A,25.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,26.25
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,66.62
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.25
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,41.25
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.38
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,24.75
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,46.5
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.38
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.19
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98749
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98691
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99475
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,3,N Current (Min),A,20.38
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,3,N Current (Max),A,38.25
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,3,N Current (RMS),A,26.88
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,70.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,92.38
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,73.5
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,59.62
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,107.25
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,77.12
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,63.75
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,102.5
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,80.88
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.25
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.81
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97705
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97806
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9444
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,2,N Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,2,N Current (Max),A,48.62
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,2,N Current (RMS),A,27.75
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,36.12
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,70.62
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,35.38
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.88
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,43.5
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.12
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98642
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96634
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98221
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,1,N Current (Min),A,65.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,1,N Current (Max),A,47.75
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,65.25
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,85.75
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.25
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,87.5
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.88
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,52.88
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.88
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.5
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,61.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,busbar,,N Current (Min),A,81.75
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,busbar,,N Current (Max),A,160.62
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,105.75
