Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (Min),A,226.88
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (Max),A,290.5
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.88
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (Min),A,155.5
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (Max),A,236.75
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.25
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (Min),A,161.12
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (Max),A,238.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.38
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.62
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.56
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.5
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98056
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98172
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9808
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,5,N Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,5,N Current (Max),A,65.25
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,5,N Current (RMS),A,23.38
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Current (Max),A,29.62
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Current (Min),A,20.75
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Current (Max),A,46.38
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.25
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Current (Min),A,20.75
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Current (Max),A,54.25
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,36.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.69
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99081
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94711
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96301
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,4,N Current (Min),A,23.75
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,4,N Current (Max),A,64.75
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,4,N Current (RMS),A,36.88
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,44.88
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,89.38
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.62
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,33.25
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,23.5
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,51.75
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.12
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.13
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98859
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98795
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99405
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,3,N Current (Min),A,19.62
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,3,N Current (Max),A,41.88
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,3,N Current (RMS),A,25.62
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,70.75
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,84.12
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,72.38
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,56.38
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,96.75
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.38
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,65.62
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,111.5
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,83.38
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.81
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99252
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97824
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97699
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,2,N Current (Min),A,18.12
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,2,N Current (Max),A,70.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,2,N Current (RMS),A,40.75
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,38.12
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,96.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.25
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,39.25
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.75
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.88
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,61.12
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98471
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99283
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98843
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,1,N Current (Min),A,70.62
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,1,N Current (Max),A,48.12
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.75
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,92.5
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.38
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,76.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,100.12
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.62
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.25
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,46.88
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.88
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.08
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.94
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.41
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,69.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,56.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,busbar,,N Current (Min),A,77.12
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,busbar,,N Current (Max),A,164.12
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,102.38
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (Min),A,229.12
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (Max),A,329.25
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,287.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (Min),A,207.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (Max),A,265.88
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (Min),A,171.25
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (Max),A,282.38
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.82
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.06
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98462
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99588
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97214
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,5,N Current (Min),A,24.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,5,N Current (Max),A,83.62
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,5,N Current (RMS),A,46.12
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Current (Max),A,47.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.12
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Current (Min),A,35.25
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Current (Max),A,92.25
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,64.12
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Current (Min),A,21.62
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Current (Max),A,49.62
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.5
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.75
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.93
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97977
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97217
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96838
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,4,N Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,4,N Current (Max),A,40.12
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,4,N Current (RMS),A,26.62
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,26.88
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,65.38
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,20.12
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,38.88
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.75
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,24.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,58.38
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.88
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.19
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99133
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98184
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99329
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,3,N Current (Min),A,20.62
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,3,N Current (Max),A,46.12
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,3,N Current (RMS),A,27.5
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,71.62
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,96.38
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,77.88
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,55.75
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,75.5
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.5
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,69.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,101.62
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,81.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98911
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98239
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98441
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,2,N Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,2,N Current (Max),A,48.75
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,2,N Current (RMS),A,33.12
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,31.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,84.5
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.25
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,66.88
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.62
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.62
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,54.62
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.44
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93335
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99036
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98544
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,1,N Current (Min),A,72.25
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,1,N Current (Max),A,42.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.75
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,65.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.62
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,47.88
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,104.5
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.38
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,64.38
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.25
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.38
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.86
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,57.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,62.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,busbar,,N Current (Min),A,77.12
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,busbar,,N Current (Max),A,178.5
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (Min),A,203.62
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (Max),A,280.12
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.12
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (Min),A,220.75
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (Max),A,339.38
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.12
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (Min),A,204.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (Max),A,262.88
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.25
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.56
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.5
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.25
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98264
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98526
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97449
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,5,N Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,5,N Current (Max),A,115.62
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,5,N Current (RMS),A,22.62
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Current (Max),A,49.25
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.88
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Current (Max),A,78.75
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,37.38
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Current (Min),A,20.5
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Current (Max),A,43.62
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.38
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.56
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.12
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98264
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97845
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98334
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,4,N Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,4,N Current (Max),A,43.38
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,4,N Current (RMS),A,24.25
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,26.88
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,62.88
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.75
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,50.75
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.38
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,33.25
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,56.38
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.88
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9935
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97742
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99045
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,3,N Current (Min),A,29.12
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,3,N Current (Max),A,70.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,3,N Current (RMS),A,42.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,78.75
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,119.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,94.12
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,47.5
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,79.38
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.88
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,57.25
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,100.5
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.25
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97659
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94806
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96164
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,2,N Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,2,N Current (Max),A,44.25
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,2,N Current (RMS),A,25.62
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.88
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,56.25
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.88
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,23.12
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.62
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.75
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,38.75
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.75
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.19
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.06
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96957
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98764
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97961
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,1,N Current (Min),A,79.38
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,1,N Current (Max),A,39.62
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,31.75
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,61.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.12
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,45.62
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,112.88
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.88
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,43.25
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.27
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,60.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,busbar,,N Current (Min),A,80.88
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,busbar,,N Current (Max),A,291.38
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,100.25
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (Min),A,204.38
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (Max),A,294.25
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.25
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (Min),A,169.5
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (Max),A,278.62
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.62
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (Min),A,168.75
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (Max),A,239.75
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.44
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.06
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98172
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98483
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9715
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,5,N Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,5,N Current (Max),A,56.5
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,5,N Current (RMS),A,22.88
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Current (Max),A,34.5
