Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.12
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Current (Min),A,23.12
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Current (Max),A,68.38
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,36.88
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Current (Min),A,19.38
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Current (Max),A,48.75
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.38
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.69
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.31
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.56
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9715
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97317
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9834
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,4,N Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,4,N Current (Max),A,39.88
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,4,N Current (RMS),A,26.38
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,24.38
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,51.5
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,52.88
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.12
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,34.25
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,58.88
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.38
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99432
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98489
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98941
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,3,N Current (Min),A,31.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,3,N Current (Max),A,58.25
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,3,N Current (RMS),A,42.38
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,86.5
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,121.12
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,98.62
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,56.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,91.5
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,72.62
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,58.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,77.75
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.62
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.75
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.56
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95712
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95135
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95074
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,2,N Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,2,N Current (Max),A,25.5
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,2,N Current (RMS),A,19.62
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.62
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.62
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,20.88
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.12
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,32.5
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.38
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.38
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96457
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98569
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96869
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,1,N Current (Min),A,86.62
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,1,N Current (Max),A,50.62
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.12
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,60.25
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.38
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,41.75
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,117.12
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.75
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,46.62
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.88
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,55.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,busbar,,N Current (Min),A,80.75
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,busbar,,N Current (Max),A,133.75
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,98.62
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (Min),A,194.88
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (Max),A,266.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.25
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (Min),A,168.38
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (Max),A,304.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.25
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (Min),A,155.5
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (Max),A,214.12
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.25
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.75
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.69
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98099
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98499
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98224
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,5,N Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,5,N Current (Max),A,80.75
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,5,N Current (RMS),A,24.12
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Current (Max),A,40.75
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Current (Min),A,19.12
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Current (Max),A,86.75
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.38
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Current (Min),A,21.38
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Current (Max),A,53.12
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.38
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98868
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97485
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98889
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,4,N Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,4,N Current (Max),A,51.62
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,4,N Current (RMS),A,29.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,31.38
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,66.38
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.88
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,47.88
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.75
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,34.25
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,68.38
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.75
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99524
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98764
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99194
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,3,N Current (Min),A,26.25
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,3,N Current (Max),A,76.88
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,3,N Current (RMS),A,42.88
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,87.75
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,134.62
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,104.5
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,60.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,117.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,83.38
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,54.5
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,82.75
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.75
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.5
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.5
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96002
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96835
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95566
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,2,N Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,2,N Current (Max),A,24.88
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,2,N Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,40.88
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.38
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,33.75
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,28.25
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95929
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97656
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95853
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,1,N Current (Min),A,48.38
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,1,N Current (Max),A,35.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,31.25
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,55.88
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.38
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.25
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,72.5
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.12
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,32.88
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.62
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.62
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.62
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,59.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,busbar,,N Current (Min),A,77.25
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,busbar,,N Current (Max),A,188.5
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,95.12
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (Min),A,207.88
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (Max),A,281.88
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.38
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (Min),A,182.75
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (Max),A,287.88
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (Min),A,171.75
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (Max),A,215.38
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.12
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.19
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.88
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.06
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9779
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99738
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95663
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,5,N Current (Min),A,38.62
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,5,N Current (Max),A,84.25
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,5,N Current (RMS),A,56.88
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,37.88
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,60.25
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,91.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,73.5
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,19.5
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,49.62
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.62
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.12
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.19
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97839
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96939
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98703
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,4,N Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,4,N Current (Max),A,40.75
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,4,N Current (RMS),A,23.75
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,32.62
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,54.88
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,56.38
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.25
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,26.88
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,60.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.12
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99451
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9873
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98999
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,3,N Current (Min),A,21.62
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,3,N Current (Max),A,59.88
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,3,N Current (RMS),A,38.25
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,81.75
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,119.75
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,97.5
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,61.12
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,99.5
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,81.75
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,54.88
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,85.25
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.5
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.87
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95908
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97763
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93088
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,2,N Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,2,N Current (Max),A,29.62
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,2,N Current (RMS),A,19.25
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,44.75
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,48.38
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.75
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.12
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95578
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96744
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95825
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,1,N Current (Min),A,46.12
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,1,N Current (Max),A,31.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.75
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,62.88
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.12
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.5
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,58.75
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.62
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,29.25
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.42
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,56.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,62.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,busbar,,N Current (Min),A,81.75
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,busbar,,N Current (Max),A,146.25
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,105.75
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (Min),A,189.62
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (Max),A,282.75
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.25
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (Min),A,214.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (Max),A,299.5
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (Min),A,146.25
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (Max),A,221.5
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.75
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.63
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92398
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99759
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94076
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,5,N Current (Min),A,36.5
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,5,N Current (Max),A,94.62
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,5,N Current (RMS),A,69.62
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,32.88
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,60.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,100.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,80.62
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,19.5
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,55.75
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.38
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.87
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.25
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9686
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98264
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98865
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,4,N Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,4,N Current (Max),A,41.12
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,4,N Current (RMS),A,21.62
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,27.62
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,42.12
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.38
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,55.5
