Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,36.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,55.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99487
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99005
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99295
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,3,N Current (Min),A,19.88
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,3,N Current (Max),A,59.38
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,3,N Current (RMS),A,32.38
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,85.12
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,117.88
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,101.62
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,64.62
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,133.88
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,98.62
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,56.12
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,119.5
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,86.5
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.44
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.69
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9581
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98178
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95065
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,2,N Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,2,N Current (Max),A,44.25
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,2,N Current (RMS),A,23.88
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,41.38
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,47.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,64.12
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.25
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.94
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96545
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94595
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97491
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,1,N Current (Min),A,51.25
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,1,N Current (Max),A,28.38
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,69.62
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.12
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,33.75
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,50.12
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.75
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,36.25
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.12
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,68.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,busbar,,N Current (Min),A,80.12
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,busbar,,N Current (Max),A,213.5
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,106.25
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (Min),A,183.75
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (Max),A,268.38
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.62
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (Min),A,227.88
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (Max),A,355.25
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,282.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (Min),A,155.62
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (Max),A,288.75
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.12
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.94
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.38
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89538
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99771
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96881
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,5,N Current (Min),A,51.88
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,5,N Current (Max),A,95.38
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,5,N Current (RMS),A,69.75
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Current (Max),A,23.38
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Current (Min),A,61.25
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Current (Max),A,108.25
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,81.38
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Current (Min),A,26.38
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Current (Max),A,57.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,38.62
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.81
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.69
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.06
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97733
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95608
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98288
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,4,N Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,4,N Current (Max),A,45.12
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,4,N Current (RMS),A,31.88
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,32.75
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,57.62
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,31.88
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.75
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,26.5
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,55.12
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.06
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99167
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99216
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99115
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,3,N Current (Min),A,22.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,3,N Current (Max),A,49.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,3,N Current (RMS),A,33.88
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,86.88
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,116.75
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,97.12
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,85.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,123.38
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,100.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,60.75
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,92.88
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.5
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.13
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97955
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98721
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95291
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,2,N Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,2,N Current (Max),A,50.12
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,2,N Current (RMS),A,30.5
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,70.5
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.38
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,49.75
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,30.25
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.38
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.63
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96518
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94678
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97708
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,1,N Current (Min),A,43.5
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,1,N Current (Max),A,24.5
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.5
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,57.5
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,48.75
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.75
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.5
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,35.88
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.88
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.81
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,58.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,65.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,busbar,,N Current (Min),A,81.5
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,busbar,,N Current (Max),A,188.12
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,100.62
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (Min),A,203.62
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (Max),A,278.75
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.62
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (Min),A,235.5
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (Max),A,314.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.25
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (Min),A,168.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (Max),A,244.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.62
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.31
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.31
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.93
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91778
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98309
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98059
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,5,N Current (Min),A,22.38
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,5,N Current (Max),A,66.88
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,5,N Current (RMS),A,36.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Current (Max),A,21.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Current (Min),A,22.5
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Current (Max),A,78.5
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,40.88
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Current (Min),A,21.12
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Current (Max),A,60.25
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,39.38
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.13
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.31
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97571
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95856
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9863
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,4,N Current (Min),A,20.88
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,4,N Current (Max),A,60.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,4,N Current (RMS),A,36.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,25.75
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,86.12
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.5
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,37.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,27.75
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,60.5
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.62
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99191
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99142
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9924
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,3,N Current (Min),A,20.75
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,3,N Current (Max),A,47.75
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,3,N Current (RMS),A,30.5
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,72.38
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,117.5
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,93.62
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,67.38
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,125.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,96.88
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,62.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,110.88
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,78.75
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98096
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96365
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97259
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,2,N Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,2,N Current (Max),A,46.38
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,2,N Current (RMS),A,30.88
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.62
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,67.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.62
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,41.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.88
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,46.62
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.88
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.44
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.56
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98322
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96844
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95715
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,1,N Current (Min),A,54.75
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,1,N Current (Max),A,39.75
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,32.88
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,72.5
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.88
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.12
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,66.12
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.25
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,29.12
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.12
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.75
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,61.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,busbar,,N Current (Min),A,77.62
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,busbar,,N Current (Max),A,150.88
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,93.88
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (Min),A,206.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (Max),A,323.38
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.75
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (Min),A,176.5
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (Max),A,297.88
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.62
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (Min),A,176.75
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (Max),A,250.25
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.25
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.25
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.37
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.63
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93997
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9574
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98016
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,5,N Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,5,N Current (Max),A,59.25
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,5,N Current (RMS),A,24.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,29.62
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,41.5
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.25
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,21.25
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,54.5
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,36.12
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.56
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95892
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97223
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98773
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,4,N Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,4,N Current (Max),A,48.62
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,4,N Current (RMS),A,29.62
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,24.75
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,47.88
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.88
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,48.62
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.75
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,30.88
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,65.62
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9949
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99078
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99298
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,3,N Current (Min),A,20.12
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,3,N Current (Max),A,72.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,3,N Current (RMS),A,40.25
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,87.5
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,141.38
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,111.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,67.62
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,125.62
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,96.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,64.12
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,112.75
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,81.62
