Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.75
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.06
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97397
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95721
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98709
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,2,N Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,2,N Current (Max),A,40.88
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,2,N Current (RMS),A,25.12
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,55.88
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,30.62
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.75
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,52.62
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.88
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97971
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96622
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97922
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,1,N Current (Min),A,54.38
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,1,N Current (Max),A,30.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,34.62
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,70.88
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.25
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.88
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,56.12
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,66.12
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,58.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,busbar,,N Current (Min),A,74.88
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,busbar,,N Current (Max),A,209.38
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,97.12
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (Min),A,183.62
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (Max),A,292.75
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.25
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (Min),A,176.25
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (Max),A,257.38
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.12
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (Min),A,185.88
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (Max),A,327.5
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.13
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.06
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.62
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94382
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96188
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97769
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,5,N Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,5,N Current (Max),A,67.5
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,5,N Current (RMS),A,21.12
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Current (Max),A,23.5
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Current (Min),A,23.12
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Current (Max),A,35.88
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.75
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Current (Min),A,21.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Current (Max),A,59.75
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.12
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.06
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96823
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97186
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99445
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,4,N Current (Min),A,30.25
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,4,N Current (Max),A,65.25
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,4,N Current (RMS),A,47.25
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,22.62
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,46.62
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.12
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,36.88
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.38
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,53.5
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,79.5
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,68.5
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99112
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99145
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99387
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,3,N Current (Min),A,20.88
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,3,N Current (Max),A,48.62
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,3,N Current (RMS),A,28.75
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,79.12
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,103.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,86.25
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,72.38
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,128.88
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,98.75
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,69.62
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,116.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,92.25
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97778
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96585
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98587
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,2,N Current (Min),A,16.88
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,2,N Current (Max),A,50.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,2,N Current (RMS),A,28.5
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,78.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.88
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,35.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.75
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,58.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.38
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.75
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.38
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97174
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97424
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99722
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,1,N Current (Min),A,36.25
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,1,N Current (Max),A,25.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,31.38
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,64.38
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.62
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.5
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,78.25
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,51.38
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,73.5
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.75
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,71.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,busbar,,N Current (Min),A,80.88
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,busbar,,N Current (Max),A,155.12
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,114.38
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (Min),A,192.75
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (Max),A,249.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.88
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (Min),A,178.25
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (Max),A,273.75
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.12
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (Min),A,249.5
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (Max),A,332.88
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.62
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.38
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.44
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.88
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95261
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93906
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97665
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,5,N Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,5,N Current (Max),A,54.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,5,N Current (RMS),A,22.5
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Current (Max),A,29.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Current (Max),A,37.88
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Current (Max),A,50.62
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,33.62
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.5
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.06
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97244
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97577
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99557
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,4,N Current (Min),A,19.38
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,4,N Current (Max),A,82.38
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,4,N Current (RMS),A,52.5
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.88
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,56.62
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.62
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,34.88
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.88
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,35.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,100.25
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,72.62
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.94
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99335
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99377
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99112
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,3,N Current (Min),A,22.38
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,3,N Current (Max),A,62.25
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,3,N Current (RMS),A,36.25
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,75.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,119.38
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,95.25
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,99.75
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,148.12
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,117.38
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,69.5
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,118.62
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,93.75
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98602
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9667
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98373
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,2,N Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,2,N Current (Max),A,52.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,2,N Current (RMS),A,30.25
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.12
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,87.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.38
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,36.38
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,29.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,61.62
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.25
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.12
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98163
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98999
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9906
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,1,N Current (Min),A,66.12
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,1,N Current (Max),A,36.25
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,38.75
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,95.25
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,52.12
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,86.62
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.5
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,76.12
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.88
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.97
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,63.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,62.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,69.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,busbar,,N Current (Min),A,80.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,busbar,,N Current (Max),A,144.75
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,101.75
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (Min),A,200.62
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (Max),A,336.62
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.38
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (Min),A,230.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (Max),A,294.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,258.25
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (Min),A,220.88
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (Max),A,348.25
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,286.62
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.19
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.63
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.93
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96033
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97714
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98273
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,5,N Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,5,N Current (Max),A,113.62
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,5,N Current (RMS),A,27.38
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,38.25
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,24.5
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,50.25
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,36.38
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,18.38
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,61.75
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,38.25
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.19
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97949
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98602
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99435
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,4,N Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,4,N Current (Max),A,47.12
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,4,N Current (RMS),A,29.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,28.62
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,57.62
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.62
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.5
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,50.88
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.88
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,34.12
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,67.12
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.38
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99396
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99265
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99002
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,3,N Current (Min),A,20.88
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,3,N Current (Max),A,64.88
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,3,N Current (RMS),A,36.5
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,71.62
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,116.62
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,96.12
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,86.88
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,145.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,115.25
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,73.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,121.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,99.38
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98169
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98166
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98508
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,2,N Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,2,N Current (Max),A,50.38
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,2,N Current (RMS),A,30.75
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,28.38
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,76.38
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.38
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,35.88
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.62
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,31.62
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,64.38
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
