Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99435
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99408
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98743
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,1,N Current (Min),A,99.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,1,N Current (Max),A,73.5
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,63.25
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,150.25
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,112.75
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,72.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,124.38
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,97.12
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,61.25
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.12
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.09
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.25
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.77
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,77.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,73.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,66.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,busbar,,N Current (Min),A,78.12
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,busbar,,N Current (Max),A,281.75
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,93.12
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (Min),A,275.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (Max),A,372.62
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,317.38
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (Min),A,245.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (Max),A,375.25
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,305.88
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (Min),A,218.38
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (Max),A,338.5
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.5
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.44
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.25
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.12
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96149
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95694
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98968
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,5,N Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,5,N Current (Max),A,90.25
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,5,N Current (RMS),A,29.5
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Current (Max),A,31.75
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Current (Min),A,17.62
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Current (Max),A,39.5
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.12
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Current (Min),A,24.5
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Current (Max),A,66.62
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,43.5
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.87
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.56
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.06
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97729
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98337
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99271
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,4,N Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,4,N Current (Max),A,53.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,4,N Current (RMS),A,31.5
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,32.12
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,56.62
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,45.12
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.38
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,29.5
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,86.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.62
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.19
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98822
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99438
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99521
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,3,N Current (Min),A,26.75
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,3,N Current (Max),A,75.75
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,3,N Current (RMS),A,46.25
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,66.88
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,97.88
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,75.88
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,101.75
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,148.38
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,123.88
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,71.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,99.25
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,82.75
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.979
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98392
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9877
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,2,N Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,2,N Current (Max),A,43.12
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,2,N Current (RMS),A,25.38
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,54.5
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,32.75
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,32.25
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,63.5
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.31
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99591
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98679
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98141
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,1,N Current (Min),A,111.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,1,N Current (Max),A,77.88
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,80.38
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,143.5
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,110.5
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,42.12
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,97.62
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.88
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,50.12
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.25
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,67.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,65.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,61.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,busbar,,N Current (Min),A,72.62
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,busbar,,N Current (Max),A,223.25
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (Min),A,235.25
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (Max),A,327.5
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,280.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (Min),A,243.62
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (Max),A,310.5
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,270.75
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (Min),A,223.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (Max),A,294.88
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.62
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.37
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95502
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93021
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98392
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,5,N Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,5,N Current (Max),A,91.38
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,5,N Current (RMS),A,21.75
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Current (Max),A,33.5
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.12
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Current (Max),A,37.5
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.62
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Current (Min),A,23.38
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Current (Max),A,52.75
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,34.75
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.19
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.38
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.25
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97278
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96622
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99158
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,4,N Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,4,N Current (Max),A,43.62
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,4,N Current (RMS),A,28.5
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,24.5
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,51.88
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,39.25
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,32.62
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,62.12
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.12
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99118
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99112
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99753
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,3,N Current (Min),A,21.88
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,3,N Current (Max),A,67.12
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,3,N Current (RMS),A,33.75
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,78.38
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,136.88
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,94.75
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,88.75
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,147.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,114.62
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,69.38
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,150.88
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,117.75
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.13
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97842
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97928
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98044
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,2,N Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,2,N Current (Max),A,36.75
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,2,N Current (RMS),A,24.88
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,61.5
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.75
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.75
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,53.88
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.38
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99542
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97934
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98117
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,1,N Current (Min),A,109.62
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,1,N Current (Max),A,74.88
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,78.5
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,133.5
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,105.5
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,43.88
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,79.75
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.62
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,40.88
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,70.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,56.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,63.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,busbar,,N Current (Min),A,75.12
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,busbar,,N Current (Max),A,231.88
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,100.5
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (Min),A,229.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (Max),A,354.12
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,289.25
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (Min),A,199.38
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (Max),A,268.25
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.62
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (Min),A,224.75
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (Max),A,305.12
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.75
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.94
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.63
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.56
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94583
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91626
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99277
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,5,N Current (Min),A,19.12
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,5,N Current (Max),A,63.88
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,5,N Current (RMS),A,31.75
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Current (Max),A,25.5
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Current (Max),A,29.5
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Current (Min),A,32.38
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Current (Max),A,60.25
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,45.75
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.44
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.94
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.94
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96454
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97024
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98294
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,4,N Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,4,N Current (Max),A,35.62
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,4,N Current (RMS),A,23.12
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,29.88
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,43.5
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.88
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,17.25
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,47.75
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.62
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,25.25
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,57.38
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.75
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.13
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98859
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99017
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99643
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,3,N Current (Min),A,19.5
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,3,N Current (Max),A,49.88
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,3,N Current (RMS),A,34.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,68.62
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,106.12
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,79.75
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,91.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,165.38
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,115.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,71.25
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,140.5
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,100.75
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.25
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97543
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98318
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98538
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,2,N Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,2,N Current (Max),A,32.25
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,2,N Current (RMS),A,19.12
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,53.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.75
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,52.12
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.12
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,49.75
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98764
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97589
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98645
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,1,N Current (Min),A,75.62
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,1,N Current (Max),A,45.12
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,48.25
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,111.5
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.25
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,43.62
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,76.12
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.12
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.25
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,57.5
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.38
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.97
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
