Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,57.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,62.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,busbar,,N Current (Min),A,71.25
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,busbar,,N Current (Max),A,163.5
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,81.75
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (Min),A,198.5
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (Max),A,287.62
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.88
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (Min),A,200.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (Max),A,298.88
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (Min),A,219.25
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (Max),A,308.62
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.88
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.25
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.81
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.12
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95157
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96417
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97491
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,5,N Current (Min),A,13.62
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,5,N Current (Max),A,63.38
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,5,N Current (RMS),A,22.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Current (Max),A,24.12
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Current (Min),A,22.12
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Current (Max),A,38.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.75
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Current (Min),A,19.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Current (Max),A,47.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.25
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.31
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.75
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.81
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97174
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97269
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97092
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,4,N Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,4,N Current (Max),A,40.62
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,4,N Current (RMS),A,26.62
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,33.12
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,59.12
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.12
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.88
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,30.38
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.12
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,42.12
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.25
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.63
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99063
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99414
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.996
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,3,N Current (Min),A,21.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,3,N Current (Max),A,75.75
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,3,N Current (RMS),A,45.75
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,71.75
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,112.88
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,86.62
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,99.38
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,163.38
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,131.88
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,66.88
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,115.88
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,86.38
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.12
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97595
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98111
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96997
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,2,N Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,2,N Current (Max),A,36.75
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,2,N Current (RMS),A,16.5
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.38
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,48.38
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.62
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,47.12
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,46.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.62
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98212
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97256
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98868
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,1,N Current (Min),A,62.12
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,1,N Current (Max),A,35.5
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,33.5
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,89.75
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.62
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.62
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,54.88
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.75
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.5
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,45.12
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.39
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,58.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,61.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,busbar,,N Current (Min),A,74.38
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,busbar,,N Current (Max),A,180.88
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,86.25
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (Min),A,213.75
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (Max),A,270.5
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.25
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (Min),A,213.12
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (Max),A,284.5
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.5
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (Min),A,167.38
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (Max),A,272.25
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.81
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.81
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94641
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92468
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9668
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,5,N Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,5,N Current (Max),A,46.25
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,5,N Current (RMS),A,16.5
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Current (Max),A,26.38
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Current (Max),A,31.25
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Current (Max),A,36.25
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.5
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.19
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.69
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.87
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96271
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98202
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96954
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,4,N Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,4,N Current (Max),A,37.38
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,4,N Current (RMS),A,22.12
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,25.25
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,58.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.75
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,18.38
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,48.75
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.12
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,18.25
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,50.88
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99261
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98984
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99561
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,3,N Current (Min),A,18.12
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,3,N Current (Max),A,58.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,3,N Current (RMS),A,32.12
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,75.75
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,149.12
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,99.88
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,84.75
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,153.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,109.12
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,65.75
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,136.88
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,86.5
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97754
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96582
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95023
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,2,N Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,2,N Current (Max),A,34.75
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,2,N Current (RMS),A,21.25
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.12
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,52.12
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.75
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,41.62
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,46.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97919
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95831
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9895
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,1,N Current (Min),A,45.62
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,1,N Current (Max),A,26.25
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.25
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,68.38
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.38
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,66.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.62
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.12
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,42.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.12
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.58
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,58.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,busbar,,N Current (Min),A,75.5
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,busbar,,N Current (Max),A,136.38
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,88.62
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (Min),A,201.88
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (Max),A,282.88
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.75
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (Min),A,187.25
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (Max),A,277.12
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.25
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (Min),A,162.88
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (Max),A,284.88
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.88
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.56
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.81
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.44
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95483
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90164
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93857
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,5,N Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,5,N Current (Max),A,73.62
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,5,N Current (RMS),A,14.88
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Current (Max),A,44.88
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.75
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Current (Max),A,34.62
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.12
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Current (Max),A,29.12
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.75
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.37
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9671
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95419
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9798
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,4,N Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,4,N Current (Max),A,37.75
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,4,N Current (RMS),A,24.25
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,22.62
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,42.25
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.88
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,28.25
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,17.5
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,53.38
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.88
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99252
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99094
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99759
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,3,N Current (Min),A,17.62
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,3,N Current (Max),A,41.62
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,3,N Current (RMS),A,24.25
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,79.88
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,153.75
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,105.88
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,81.5
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,161.5
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,115.88
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,75.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,136.38
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,109.12
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97009
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96069
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95917
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,2,N Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,2,N Current (Max),A,30.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,2,N Current (RMS),A,17.62
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,40.62
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.25
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,33.25
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.75
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,46.38
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.88
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.44
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96973
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9411
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91269
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,1,N Current (Min),A,55.25
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,1,N Current (Max),A,35.25
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.62
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,69.62
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.75
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,52.38
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.62
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,49.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.12
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.95
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,busbar,,N Current (Min),A,65.75
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,busbar,,N Current (Max),A,198.88
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,81.5
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (Min),A,199.12
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (Max),A,279.88
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.12
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (Min),A,165.25
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (Max),A,256.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.62
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (Min),A,153.25
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (Max),A,263.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.25
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.62
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.31
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.19
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
