Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92306
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85934
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94022
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,5,N Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,5,N Current (Max),A,79.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,5,N Current (RMS),A,13.5
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,51.12
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.88
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,33.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,33.62
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.25
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.56
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91632
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97989
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,4,N Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,4,N Current (Max),A,42.12
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,4,N Current (RMS),A,24.25
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,34.5
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,17.88
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,33.25
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.25
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,17.62
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,58.88
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99524
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98825
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99722
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,3,N Current (Min),A,17.88
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,3,N Current (Max),A,56.88
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,3,N Current (RMS),A,32.12
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,92.62
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,168.75
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,117.38
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,65.25
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,148.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,102.12
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,79.75
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,135.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,108.62
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.19
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9483
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97736
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92255
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,2,N Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,2,N Current (Max),A,38.12
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,2,N Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,51.88
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.12
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,45.88
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,29.12
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.25
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.13
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.75
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96872
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95779
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89642
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,1,N Current (Min),A,58.25
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,1,N Current (Max),A,34.62
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.5
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,62.5
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,50.5
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.38
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,28.38
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.84
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,busbar,,N Current (Min),A,65.5
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,busbar,,N Current (Max),A,221.62
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,79.88
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (Min),A,184.88
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (Max),A,286.62
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (Min),A,145.75
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (Max),A,253.25
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.62
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (Min),A,157.12
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (Max),A,240.25
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.25
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,20.62
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.44
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.37
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92285
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87643
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9328
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,5,N Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,5,N Current (Max),A,85.75
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,5,N Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Current (Max),A,35.62
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.62
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Current (Max),A,39.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Current (Max),A,29.5
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.12
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.81
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93124
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97156
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97314
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,4,N Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,4,N Current (Max),A,39.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,4,N Current (RMS),A,19.25
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,34.12
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.88
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,41.62
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.38
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,17.62
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,44.88
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.12
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.25
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99289
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97345
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99557
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,3,N Current (Min),A,18.38
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,3,N Current (Max),A,60.25
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,3,N Current (RMS),A,34.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,75.5
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,132.38
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,93.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,54.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,104.62
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,70.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,65.62
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,124.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,87.12
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.87
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.25
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90237
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9704
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91736
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,2,N Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,2,N Current (Max),A,34.88
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,2,N Current (RMS),A,13.88
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,35.5
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.75
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.12
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.12
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,34.62
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.62
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.25
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97815
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97543
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86712
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,1,N Current (Min),A,68.88
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,1,N Current (Max),A,39.88
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,37.5
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,61.12
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.12
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,62.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,16.62
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.45
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,busbar,,N Current (Min),A,64.75
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,busbar,,N Current (Max),A,260.75
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,77.88
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (Min),A,164.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (Max),A,242.25
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.12
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (Min),A,150.25
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (Max),A,252.38
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.25
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (Min),A,120.62
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (Max),A,221.88
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.75
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.44
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.62
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97775
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84289
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93762
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,5,N Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,5,N Current (Max),A,71.5
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,5,N Current (RMS),A,23.25
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Current (Max),A,45.88
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.38
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Current (Max),A,30.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.12
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Current (Max),A,29.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.88
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.19
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.12
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9411
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96997
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96194
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,4,N Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,4,N Current (Max),A,40.12
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,4,N Current (RMS),A,20.12
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,24.25
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,32.5
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.88
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,40.75
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,19.88
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,41.62
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.25
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98978
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97168
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99313
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,3,N Current (Min),A,18.38
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,3,N Current (Max),A,43.62
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,3,N Current (RMS),A,25.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,68.12
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,102.25
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,75.12
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,54.88
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,86.12
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.75
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,63.62
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,96.62
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,79.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.06
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90192
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97668
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95349
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,2,N Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,2,N Current (Max),A,37.12
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,2,N Current (RMS),A,14.62
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,40.5
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,29.38
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,40.5
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.62
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.75
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9754
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95959
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86825
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,1,N Current (Min),A,49.62
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,1,N Current (Max),A,34.5
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,36.38
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,62.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.62
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.12
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,56.62
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.88
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,20.12
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,busbar,,N Current (Min),A,69.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,busbar,,N Current (Max),A,196.38
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,86.25
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (Min),A,169.75
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (Max),A,229.88
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.62
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (Min),A,125.12
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (Max),A,217.12
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.12
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (Min),A,128.88
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (Max),A,219.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.5
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.62
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.81
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99219
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94525
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94086
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,5,N Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,5,N Current (Max),A,69.25
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,5,N Current (RMS),A,32.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Current (Min),A,26.38
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Current (Max),A,82.62
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,40.75
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Current (Max),A,64.62
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.75
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Current (Max),A,39.12
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.87
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91614
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96576
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96054
