Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,4,N Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,4,N Current (Max),A,33.12
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,4,N Current (RMS),A,20.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,40.62
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.38
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,36.5
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.62
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,21.12
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,43.88
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.62
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.88
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.63
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9902
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9678
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99423
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,3,N Current (Min),A,18.75
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,3,N Current (Max),A,46.62
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,3,N Current (RMS),A,29.5
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,63.5
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,100.62
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,77.12
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,48.88
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,83.88
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.88
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,68.5
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,107.25
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,85.75
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96634
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96481
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98254
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,2,N Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,2,N Current (Max),A,34.12
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,2,N Current (RMS),A,23.5
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.88
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,49.5
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.38
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,33.38
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,49.38
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.88
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.69
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93524
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92868
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83783
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,1,N Current (Min),A,36.25
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,1,N Current (Max),A,26.5
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.38
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,47.12
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.62
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,44.38
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.38
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,16.12
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.34
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.8
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,busbar,,N Current (Min),A,60.62
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,busbar,,N Current (Max),A,126.12
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,83.38
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (Min),A,174.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (Max),A,244.12
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.12
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (Min),A,133.12
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (Max),A,202.88
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (Min),A,149.62
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (Max),A,225.12
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.12
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.69
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.38
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.43
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9696
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99252
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93387
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,5,N Current (Min),A,24.88
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,5,N Current (Max),A,74.88
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,5,N Current (RMS),A,50.88
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,45.12
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.12
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,47.12
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,81.75
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,64.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,35.88
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.62
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.25
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.44
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96323
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.978
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96857
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,4,N Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,4,N Current (Max),A,40.5
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,4,N Current (RMS),A,17.38
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,25.25
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,63.5
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.88
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,38.25
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.38
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,18.5
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,36.12
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.62
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.19
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.37
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99319
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9686
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99078
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,3,N Current (Min),A,18.25
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,3,N Current (Max),A,43.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,3,N Current (RMS),A,29.62
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,69.25
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,116.38
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,85.38
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,47.75
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,77.12
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.62
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,65.12
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,111.75
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,85.88
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.56
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93198
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94842
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96823
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,2,N Current (Min),A,16.38
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,2,N Current (Max),A,33.75
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,2,N Current (RMS),A,22.5
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,43.12
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,19.88
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.38
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,45.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.19
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.81
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.31
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90994
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9454
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91714
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,1,N Current (Min),A,40.25
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,1,N Current (Max),A,23.25
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,31.75
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.88
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.25
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,54.75
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.75
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,30.88
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.12
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,busbar,,N Current (Min),A,59.38
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,busbar,,N Current (Max),A,118.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,71.38
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (Min),A,148.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (Max),A,223.62
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.62
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (Min),A,175.62
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (Max),A,236.12
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (Min),A,147.75
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (Max),A,227.25
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.12
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.5
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.13
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.31
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9274
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93338
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95224
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,5,N Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,5,N Current (Max),A,48.12
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,5,N Current (RMS),A,24.75
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Current (Max),A,19.62
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Current (Max),A,60.38
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.75
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Current (Max),A,47.25
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.88
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.56
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95358
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95953
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97241
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,4,N Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,4,N Current (Max),A,58.25
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,4,N Current (RMS),A,26.5
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,75.5
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.62
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,32.38
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.88
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,18.5
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,42.12
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.12
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.12
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.13
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.992
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96274
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99393
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,3,N Current (Min),A,19.75
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,3,N Current (Max),A,50.38
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,3,N Current (RMS),A,33.5
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,67.25
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,97.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,79.38
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,46.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,78.38
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.62
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,61.88
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,109.12
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,75.5
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.5
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.19
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91022
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94659
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9209
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,2,N Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,2,N Current (Max),A,42.75
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,2,N Current (RMS),A,20.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,32.12
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,21.38
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,52.38
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.5
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.44
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88647
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94846
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92197
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,1,N Current (Min),A,40.88
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,1,N Current (Max),A,24.5
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,47.38
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.88
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.12
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,51.5
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.62
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,27.12
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.88
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,busbar,,N Current (Min),A,57.5
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,busbar,,N Current (Max),A,151.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,70.38
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (Min),A,133.5
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (Max),A,215.75
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.25
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (Min),A,129.62
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (Max),A,201.62
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.62
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (Min),A,127.75
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (Max),A,224.62
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.06
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.12
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.56
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96286
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89203
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93213
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,5,N Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,5,N Current (Max),A,73.12
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,5,N Current (RMS),A,13.5
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Current (Max),A,24.75
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Current (Max),A,29.12
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Current (Max),A,28.62
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.88
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96173
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94257
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9494
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,4,N Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,4,N Current (Max),A,39.5
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,4,N Current (RMS),A,20.75
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,24.5
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,62.12
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.62
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,24.62
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,27.38
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.38
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.19
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.5
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99051
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9744
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99304
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,3,N Current (Min),A,14.88
