Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,3,N Current (Max),A,38.75
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,3,N Current (RMS),A,23.25
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,63.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,96.5
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,72.5
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,50.25
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,83.25
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.5
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,59.75
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,81.62
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.62
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.5
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.38
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93356
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93249
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93707
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,2,N Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,2,N Current (Max),A,29.62
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,2,N Current (RMS),A,16.38
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,35.75
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.88
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,22.5
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,35.5
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.25
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92062
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92621
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86496
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,1,N Current (Min),A,34.12
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,1,N Current (Max),A,26.12
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.25
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,44.25
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.88
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.88
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,45.38
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,17.75
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,busbar,,N Current (Min),A,59.62
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,busbar,,N Current (Max),A,179.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,71.12
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (Min),A,141.88
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (Max),A,201.12
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (Min),A,121.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (Max),A,179.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.12
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (Min),A,117.62
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (Max),A,154.88
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.25
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.44
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.81
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.63
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96945
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92422
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92786
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,5,N Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,5,N Current (Max),A,62.5
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,5,N Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Current (Max),A,28.25
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.75
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Current (Max),A,28.88
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.88
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Current (Max),A,24.75
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.5
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.13
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.12
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.56
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97568
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94916
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94977
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,4,N Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,4,N Current (Max),A,39.25
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,4,N Current (RMS),A,22.12
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,32.5
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,53.62
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,30.62
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.12
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,25.5
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99203
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97977
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99438
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,3,N Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,3,N Current (Max),A,42.12
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,3,N Current (RMS),A,24.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,65.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,102.12
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,74.25
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,50.5
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,89.25
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.88
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,63.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,97.62
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.88
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.37
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.56
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93808
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93655
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94611
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,2,N Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,2,N Current (Max),A,26.12
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,2,N Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,28.25
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.75
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,21.38
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,34.5
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.75
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.44
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.25
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.25
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8757
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89169
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77343
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,1,N Current (Min),A,37.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,1,N Current (Max),A,23.12
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.62
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,36.88
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.12
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.88
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,50.38
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.62
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,21.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,busbar,,N Current (Min),A,56.5
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,busbar,,N Current (Max),A,162.25
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,70.75
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (Min),A,150.88
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (Max),A,208.62
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.38
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (Min),A,119.88
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (Max),A,170.5
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.38
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (Min),A,118.5
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (Max),A,166.38
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.31
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.07
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.94
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95938
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9357
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9498
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,5,N Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,5,N Current (Max),A,61.62
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,5,N Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Current (Max),A,24.5
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Current (Max),A,31.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.12
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Current (Max),A,27.25
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.38
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.56
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.38
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.44
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90927
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90042
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95071
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,4,N Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,4,N Current (Max),A,28.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,4,N Current (RMS),A,17.88
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,38.75
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,28.12
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,27.12
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.19
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99112
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97971
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99573
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,3,N Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,3,N Current (Max),A,47.75
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,3,N Current (RMS),A,24.88
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,66.38
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,102.88
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,76.5
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,53.38
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,95.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.5
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,71.75
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,97.88
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,79.75
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.44
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.94
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.44
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95267
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96744
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93762
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,2,N Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,2,N Current (Max),A,65.12
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,2,N Current (RMS),A,16.25
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,76.5
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.12
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,24.62
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,33.88
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.38
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.5
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.88
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.38
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89975
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8869
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8482
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,1,N Current (Min),A,33.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,1,N Current (Max),A,21.12
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,38.62
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.38
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.88
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.88
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,26.5
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,busbar,,N Current (Min),A,54.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,busbar,,N Current (Max),A,182.12
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,67.38
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (Min),A,134.38
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (Max),A,224.88
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.75
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (Min),A,118.12
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (Max),A,171.88
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.62
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (Min),A,127.38
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (Max),A,183.25
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.25
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.94
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.37
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.5
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96899
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96982
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96359
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,5,N Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,5,N Current (Max),A,98.25
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,5,N Current (RMS),A,15.12
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,38.12
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,40.5
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,33.25
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.37
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.62
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.06
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80356
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88296
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96582
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,4,N Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,4,N Current (Max),A,40.88
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,4,N Current (RMS),A,17.88
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,20.12
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,50.12
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,33.88
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.88
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99155
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98325
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99527
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,3,N Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,3,N Current (Max),A,39.5
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,3,N Current (RMS),A,23.88
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,57.5
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,88.38
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,74.25
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,51.12
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,99.62
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.38
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,63.5
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,95.62
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,79.75
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94592
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94696
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95987
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,2,N Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,2,N Current (Max),A,69.88
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,2,N Current (RMS),A,19.75
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,85.12
