Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,24.88
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,37.75
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.63
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.44
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93689
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93484
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94849
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,1,N Current (Min),A,43.25
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,1,N Current (Max),A,24.25
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,53.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.88
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,56.12
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.62
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,26.75
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.12
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,busbar,,N Current (Min),A,50.88
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,busbar,,N Current (Max),A,240.88
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,63.75
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (Min),A,132.5
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (Max),A,222.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.88
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (Min),A,115.25
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (Max),A,197.38
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.62
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (Min),A,134.62
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (Max),A,211.75
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.38
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.94
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.94
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.37
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97397
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95673
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95261
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,5,N Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,5,N Current (Max),A,54.75
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,5,N Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,28.88
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,29.25
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.5
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,13.62
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,26.62
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.62
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.38
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.44
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.25
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8594
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90069
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97244
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,4,N Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,4,N Current (Max),A,34.5
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,4,N Current (RMS),A,21.88
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,27.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,14.62
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,38.88
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.38
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99173
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98499
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99463
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,3,N Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,3,N Current (Max),A,43.75
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,3,N Current (RMS),A,23.38
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,58.5
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,89.5
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,75.25
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,50.75
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,115.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,75.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,62.38
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,89.75
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.38
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.25
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.06
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92944
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95053
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94205
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,2,N Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,2,N Current (Max),A,38.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,2,N Current (RMS),A,18.62
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,29.88
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.88
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,22.62
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,48.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.62
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.63
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.12
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94369
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85949
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94745
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,1,N Current (Min),A,38.62
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,1,N Current (Max),A,24.88
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.75
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,47.88
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.12
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,37.12
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.38
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,27.88
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.38
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,busbar,,N Current (Min),A,53.38
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,busbar,,N Current (Max),A,143.5
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,68.25
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (Min),A,131.75
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (Max),A,195.12
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.75
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (Min),A,116.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (Max),A,190.38
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.62
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (Min),A,126.12
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (Max),A,178.75
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.12
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.69
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.25
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.44
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96899
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94376
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97244
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,5,N Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,5,N Current (Max),A,82.12
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,5,N Current (RMS),A,20.12
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,24.38
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,30.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,71.12
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.37
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.62
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89538
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97244
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97742
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,4,N Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,4,N Current (Max),A,49.5
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,4,N Current (RMS),A,21.25
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,28.5
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,33.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.25
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,65.25
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.75
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9895
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98953
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99503
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,3,N Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,3,N Current (Max),A,35.25
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,3,N Current (RMS),A,22.62
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,56.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,81.25
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,67.5
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,69.88
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,112.25
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,87.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,64.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,96.5
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,79.25
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.56
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.62
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.94
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88287
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95535
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89505
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,2,N Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,2,N Current (Max),A,27.75
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,2,N Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,24.88
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.88
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.75
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,32.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.25
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.69
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.19
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.94
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9332
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85464
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79126
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,1,N Current (Min),A,46.75
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,1,N Current (Max),A,27.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,51.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.25
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,34.5
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.88
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,27.38
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,busbar,,N Current (Min),A,55.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,busbar,,N Current (Max),A,176.38
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,70.25
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (Min),A,120.5
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (Max),A,180.75
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.12
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (Min),A,140.62
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (Max),A,194.38
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.12
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (Min),A,123.5
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (Max),A,244.38
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.25
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.88
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.63
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.44
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90842
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95935
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99738
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,5,N Current (Min),A,35.75
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,5,N Current (Max),A,98.5
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,5,N Current (RMS),A,49.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,28.88
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,38.88
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.25
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,51.38
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,78.12
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,62.62
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.68
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.69
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.44
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8837
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96698
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9317
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,4,N Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,4,N Current (Max),A,50.88
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,4,N Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,28.88
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.12
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,62.75
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.38
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,47.38
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.63
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98538
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99121
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99448
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,3,N Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,3,N Current (Max),A,48.38
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,3,N Current (RMS),A,25.75
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,55.38
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,89.62
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.62
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,66.5
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,116.75
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,86.88
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,63.12
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,97.88
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,74.5
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.75
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.62
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88675
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9762
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88186
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,2,N Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,2,N Current (Max),A,39.12
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,2,N Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,57.5
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,27.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.62
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,26.25
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.62
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.75
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.31
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93265
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84619
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.74188
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,1,N Current (Min),A,44.62
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,1,N Current (Max),A,29.75
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.75
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,49.5
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.88
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,33.75
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.12
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
