Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,19.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.45
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,busbar,,N Current (Min),A,54.25
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,busbar,,N Current (Max),A,212.5
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (Min),A,111.38
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (Max),A,174.38
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.38
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (Min),A,138.5
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (Max),A,207.75
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.88
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (Min),A,149.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (Max),A,218.62
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.25
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.25
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.82
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.25
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93616
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97598
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99698
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,5,N Current (Min),A,26.62
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,5,N Current (Max),A,67.88
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,5,N Current (RMS),A,45.62
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,25.75
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.38
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,18.75
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,47.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.38
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,51.12
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,73.62
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,61.38
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.25
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.19
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87588
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9581
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93613
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,4,N Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,4,N Current (Max),A,27.25
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,4,N Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,28.88
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,37.88
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.75
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,24.75
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98523
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98868
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99417
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,3,N Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,3,N Current (Max),A,43.75
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,3,N Current (RMS),A,26.25
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,54.62
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,82.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.62
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,65.5
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,112.88
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,82.62
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,63.5
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,91.62
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.5
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.19
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.88
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.81
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88815
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9559
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9306
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,2,N Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,2,N Current (Max),A,25.75
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,2,N Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,28.75
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.62
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,28.75
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.87
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.5
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-37.37
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94083
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84887
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86355
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,1,N Current (Min),A,50.38
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,1,N Current (Max),A,27.38
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.25
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,52.75
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.12
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.25
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,46.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.38
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,24.25
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,busbar,,N Current (Min),A,58.62
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,busbar,,N Current (Max),A,162.5
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,76.38
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (Min),A,118.88
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (Max),A,179.12
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (Min),A,129.38
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (Max),A,212.38
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.38
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (Min),A,169.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (Max),A,214.38
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.75
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.75
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.19
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95279
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81335
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98132
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,5,N Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,5,N Current (Max),A,46.88
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,5,N Current (RMS),A,19.5
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,20.38
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,32.5
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,69.25
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.69
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90036
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97021
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95673
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,4,N Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,4,N Current (Max),A,33.12
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,4,N Current (RMS),A,13.75
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,35.38
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,40.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.38
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,41.38
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.87
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99036
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98679
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99286
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,3,N Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,3,N Current (Max),A,41.75
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,3,N Current (RMS),A,23.38
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,60.88
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,84.75
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.38
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,65.38
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,109.88
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,83.25
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,58.5
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,75.62
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.06
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.69
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.19
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89468
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98529
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92718
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,2,N Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,2,N Current (Max),A,25.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,2,N Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,28.75
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.38
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,32.25
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,36.12
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.75
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.12
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.56
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83026
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.73162
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.52706
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,1,N Current (Min),A,36.25
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,1,N Current (Max),A,22.88
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,34.75
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.88
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,28.88
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.88
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.25
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,13.75
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,busbar,,N Current (Min),A,52.75
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,busbar,,N Current (Max),A,119.88
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,59.88
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (Min),A,118.75
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (Max),A,163.62
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.25
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (Min),A,131.38
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (Max),A,188.38
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.25
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (Min),A,114.62
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (Max),A,193.25
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.75
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.94
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.69
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.13
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93854
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.71032
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98743
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,5,N Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,5,N Current (Max),A,88.88
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,5,N Current (RMS),A,25.88
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,21.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.88
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,23.5
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,21.88
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,71.38
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.12
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.81
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.94
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.75
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87552
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97232
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97559
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,4,N Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,4,N Current (Max),A,37.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,4,N Current (RMS),A,21.5
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,31.25
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.38
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.25
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,40.38
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.88
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,16.88
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,47.62
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.62
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.75
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99008
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98898
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9935
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,3,N Current (Min),A,16.38
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,3,N Current (Max),A,39.62
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,3,N Current (RMS),A,22.75
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,65.5
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,102.62
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,73.62
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,66.5
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,110.5
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,85.75
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,59.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,92.88
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.25
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.94
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81036
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97461
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95505
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,2,N Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,2,N Current (Max),A,25.38
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,2,N Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,22.88
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,23.62
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,32.38
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.75
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.94
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.25
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.69
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80835
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76046
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.36193
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,1,N Current (Min),A,51.75
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,1,N Current (Max),A,25.75
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,53.38
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,34.5
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.48
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,busbar,,N Current (Min),A,57.62
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,busbar,,N Current (Max),A,144.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,65.88
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (Min),A,115.88
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (Max),A,172.5
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.88
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (Min),A,130.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (Max),A,199.38
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (Min),A,134.38
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (Max),A,214.12
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,ambient,,Temperature,C,0.0
