Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.44
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-44.62
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.25
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98972
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.7742
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99329
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,5,N Current (Min),A,17.25
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,5,N Current (Max),A,83.12
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,5,N Current (RMS),A,36.88
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,59.88
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,38.5
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,39.62
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,25.38
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,68.62
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,46.38
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.5
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.88
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9223
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98712
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96939
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,4,N Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,4,N Current (Max),A,32.5
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,4,N Current (RMS),A,16.25
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,34.88
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.88
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.62
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,41.25
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.12
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,38.88
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.12
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.37
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.992
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98791
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99402
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,3,N Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,3,N Current (Max),A,37.25
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,3,N Current (RMS),A,22.25
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,62.12
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,93.38
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,78.88
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,60.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,106.88
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,82.25
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,60.12
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,86.75
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.75
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.13
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.69
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83593
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95132
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95447
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,2,N Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,2,N Current (Max),A,44.88
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,2,N Current (RMS),A,21.62
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,30.88
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,22.12
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,49.5
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.87
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.12
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.5
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90576
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77542
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.58013
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,1,N Current (Min),A,58.88
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,1,N Current (Max),A,27.88
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,60.5
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,40.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.62
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,16.25
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.23
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.77
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.3
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,busbar,,N Current (Min),A,57.88
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,busbar,,N Current (Max),A,192.12
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (Min),A,146.12
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (Max),A,208.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.25
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (Min),A,105.88
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (Max),A,208.62
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.38
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (Min),A,145.38
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (Max),A,230.5
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.25
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.81
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.94
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.94
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98087
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9541
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99231
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,5,N Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,5,N Current (Max),A,49.88
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,5,N Current (RMS),A,26.25
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,51.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,34.75
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,39.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.62
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,25.88
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,69.5
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,45.25
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.06
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.81
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89163
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97366
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97485
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,4,N Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,4,N Current (Max),A,30.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,4,N Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,41.38
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.62
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,35.75
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.38
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,18.62
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,36.75
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.75
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9903
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98871
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99399
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,3,N Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,3,N Current (Max),A,37.88
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,3,N Current (RMS),A,23.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,58.75
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,115.25
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,79.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,61.5
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,106.38
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,86.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,60.38
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,93.88
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.12
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.5
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93448
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93533
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95358
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,2,N Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,2,N Current (Max),A,37.5
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,2,N Current (RMS),A,20.88
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,32.38
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,20.12
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,52.38
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.94
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.56
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.63
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.60998
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.6947
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.59335
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,1,N Current (Min),A,30.12
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,1,N Current (Max),A,17.75
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,25.62
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,38.5
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.12
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,13.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.14
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.64
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,busbar,,N Current (Min),A,57.62
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,busbar,,N Current (Max),A,126.88
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (Min),A,126.5
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (Max),A,207.12
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (Min),A,130.38
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (Max),A,208.5
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.88
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (Min),A,134.75
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (Max),A,241.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.88
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.81
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.69
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.38
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93545
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98212
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97449
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,5,N Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,5,N Current (Max),A,51.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,5,N Current (RMS),A,26.75
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Current (Max),A,18.88
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.12
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Current (Min),A,21.38
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Current (Max),A,54.38
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,36.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Current (Max),A,46.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.62
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.62
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.38
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88904
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9628
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98215
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,4,N Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,4,N Current (Max),A,29.25
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,4,N Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,23.62
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,40.62
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,24.38
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,39.75
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.06
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99283
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98773
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99478
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,3,N Current (Min),A,18.12
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,3,N Current (Max),A,39.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,3,N Current (RMS),A,24.62
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,70.88
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,106.12
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,87.5
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,65.62
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,106.88
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,87.38
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,61.12
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,91.12
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.94
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.75
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.38
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93246
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96905
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97601
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,2,N Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,2,N Current (Max),A,44.38
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,2,N Current (RMS),A,25.5
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,29.88
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.12
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,33.88
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,57.62
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.88
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.81
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.07
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87655
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.69293
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.71115
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,1,N Current (Min),A,42.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,1,N Current (Max),A,25.5
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,44.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.88
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,37.38
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.12
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,20.75
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.39
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.36
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,busbar,,N Current (Min),A,55.62
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,busbar,,N Current (Max),A,149.62
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,62.62
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (Min),A,131.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (Max),A,193.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.25
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (Min),A,146.25
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (Max),A,207.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.75
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (Min),A,149.25
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (Max),A,210.12
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.37
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.19
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.88
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95267
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9451
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97699
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,5,N Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,5,N Current (Max),A,53.62
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,5,N Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Current (Max),A,27.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Current (Max),A,47.5
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Current (Min),A,13.62
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Current (Max),A,48.38
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.12
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.62
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.31
